Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,15,754.5,117.0,0.3,17.15,542.5,736.87,557.24
2018,2,1,12,30,768.0,114.0,0.4,17.2,549.0,728.25,552.88
2018,2,1,12,45,832.0,94.5,0.55,17.3,562.5,732.87,558.42
2018,2,1,13,0,896.0,75.0,0.7,17.4,576.0,729.89,558.56
2018,2,1,13,15,915.0,68.0,0.75,17.35,570.0,708.54,544.91
2018,2,1,13,30,934.0,61.0,0.8,17.3,564.0,683.07,528.19
2018,2,1,13,45,926.5,60.5,0.9,17.25,544.0,644.35,500.71
2018,2,1,14,0,919.0,60.0,1.0,17.2,524.0,603.33,470.67
2018,2,1,14,15,904.0,59.5,1.05,17.15,496.5,556.17,434.59
2018,2,1,14,30,889.0,59.0,1.1,17.1,469.0,507.79,396.41
2018,2,1,14,45,877.5,57.0,1.15,17.05,437.5,458.45,356.13
2018,2,1,15,0,866.0,55.0,1.2,17.0,406.0,408.13,313.6
2018,2,1,15,15,667.0,76.5,1.2,17.0,331.5,314.06,238.46
2018,2,1,15,30,468.0,98.0,1.2,17.0,257.0,236.22,177.0
2018,2,1,15,45,274.5,101.0,1.3,16.1,191.5,162.53,120.87
2018,2,1,16,0,81.0,104.0,1.4,15.2,126.0,110.72,84.57
2018,2,1,16,15,65.5,86.5,1.5,14.7,102.0,86.62,64.88
2018,2,1,16,30,50.0,69.0,1.6,14.2,78.0,64.89,47.36
2018,2,1,16,45,122.0,50.0,1.65,13.75,64.0,42.77,28.83
2018,2,1,17,0,194.0,31.0,1.7,13.3,50.0,24.13,14.36
2018,2,1,17,15,133.5,19.5,1.75,13.15,29.5,15.44,0.0
2018,2,1,17,30,73.0,8.0,1.8,13.0,9.0,7.63,0.0
2018,2,1,17,45,36.5,4.0,1.85,12.85,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,7,15,34.5,6.5,0.75,11.25,7.5,0.0,0.0
2018,2,2,7,30,69.0,13.0,0.7,11.5,15.0,41.34,0.0
2018,2,2,7,45,199.5,26.0,0.7,11.8,47.0,147.33,94.52
2018,2,2,8,0,330.0,39.0,0.7,12.1,79.0,242.28,191.91
2018,2,2,8,15,347.5,52.5,0.7,12.45,110.0,280.44,228.09
2018,2,2,8,30,365.0,66.0,0.7,12.8,141.0,320.13,263.08
2018,2,2,8,45,343.5,83.5,0.75,13.2,167.0,340.76,280.88
2018,2,2,9,0,322.0,101.0,0.8,13.6,193.0,358.43,295.18
2018,2,2,9,15,343.0,115.0,0.8,13.9,226.5,398.64,326.89
2018,2,2,9,30,364.0,129.0,0.8,14.2,260.0,438.77,357.41
2018,2,2,9,45,410.0,136.0,0.75,14.5,298.0,488.86,394.91
2018,2,2,10,0,456.0,143.0,0.7,14.8,336.0,539.43,431.58
2018,2,2,10,15,526.0,137.5,0.7,15.25,376.0,593.82,471.0
2018,2,2,10,30,596.0,132.0,0.7,15.7,416.0,654.17,513.47
2018,2,2,10,45,655.0,122.5,0.7,16.15,449.5,695.41,540.57
2018,2,2,11,0,714.0,113.0,0.7,16.6,483.0,734.26,565.52
2018,2,2,11,15,810.0,93.5,0.7,16.9,526.5,785.2,598.74
2018,2,2,11,30,906.0,74.0,0.7,17.2,570.0,830.16,627.18
2018,2,2,11,45,921.5,71.5,0.7,17.45,584.5,832.92,627.3
2018,2,2,12,0,937.0,69.0,0.7,17.7,599.0,831.93,625.67
2018,2,2,12,15,937.5,69.5,0.75,17.8,602.0,818.9,617.37
2018,2,2,12,30,938.0,70.0,0.8,17.9,605.0,802.33,606.9
2018,2,2,12,45,935.0,70.0,0.85,18.05,600.0,779.11,591.86
2018,2,2,13,0,932.0,70.0,0.9,18.2,595.0,752.67,574.64
2018,2,2,13,15,926.5,70.0,0.9,18.2,582.0,721.43,553.68
2018,2,2,13,30,921.0,70.0,0.9,18.2,569.0,687.41,530.15
2018,2,2,13,45,911.5,69.0,0.85,18.25,548.5,647.18,499.97
2018,2,2,14,0,902.0,68.0,0.8,18.3,528.0,604.84,467.7
2018,2,2,14,15,888.0,67.5,0.8,18.25,500.5,558.73,432.51
2018,2,2,14,30,874.0,67.0,0.8,18.2,473.0,511.34,395.34
2018,2,2,14,45,860.0,64.0,0.8,18.1,440.5,460.33,354.34
2018,2,2,15,0,846.0,61.0,0.8,18.0,408.0,408.63,311.44
2018,2,2,15,15,822.0,58.5,0.8,18.0,369.5,353.17,264.27
2018,2,2,15,30,798.0,56.0,0.8,18.0,331.0,298.49,216.55
2018,2,2,15,45,764.0,53.0,0.8,17.35,289.0,242.07,167.5
2018,2,2,16,0,730.0,50.0,0.8,16.7,247.0,188.27,120.83
2018,2,2,16,15,679.0,45.5,0.9,16.25,203.0,133.7,76.44
2018,2,2,16,30,628.0,41.0,1.0,15.8,159.0,84.38,41.68
2018,2,2,16,45,540.5,35.0,1.05,15.35,117.0,38.59,20.05
2018,2,2,17,0,453.0,29.0,1.1,14.9,75.0,25.12,15.29
2018,2,2,17,15,284.0,20.0,1.2,14.6,43.5,16.39,0.0
2018,2,2,17,30,115.0,11.0,1.3,14.3,12.0,10.48,0.0
2018,2,2,17,45,57.5,5.5,1.35,14.0,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,3,7,15,111.0,8.0,0.8,12.2,12.0,0.0,0.0
2018,2,3,7,30,222.0,16.0,0.8,12.6,24.0,108.78,0.0
2018,2,3,7,45,372.5,24.5,0.75,13.0,60.5,228.98,153.36
2018,2,3,8,0,523.0,33.0,0.7,13.4,97.0,329.24,259.01
2018,2,3,8,15,600.5,38.0,0.7,13.85,141.0,401.32,322.37
2018,2,3,8,30,678.0,43.0,0.7,14.3,185.0,477.56,385.45
2018,2,3,8,45,725.0,46.5,0.7,14.7,229.5,536.47,432.52
2018,2,3,9,0,772.0,50.0,0.7,15.1,274.0,596.36,478.0
2018,2,3,9,15,802.0,52.5,0.75,15.55,315.5,643.58,511.47
2018,2,3,9,30,832.0,55.0,0.8,16.0,357.0,683.59,538.81
2018,2,3,9,45,852.0,57.5,0.9,16.4,394.5,720.74,564.27
2018,2,3,10,0,872.0,60.0,1.0,16.8,432.0,755.76,587.82
2018,2,3,10,15,887.5,61.0,1.0,17.1,463.5,782.85,604.45
2018,2,3,10,30,903.0,62.0,1.0,17.4,495.0,807.11,619.03
2018,2,3,10,45,912.5,63.5,1.05,17.75,520.5,824.06,629.18
2018,2,3,11,0,922.0,65.0,1.1,18.1,546.0,837.63,637.16
2018,2,3,11,15,928.5,65.5,1.1,18.3,564.0,843.98,640.02
2018,2,3,11,30,935.0,66.0,1.1,18.5,582.0,846.73,640.65
2018,2,3,11,45,939.0,66.5,1.05,18.7,593.0,843.78,636.9
2018,2,3,12,0,943.0,67.0,1.0,18.9,604.0,837.13,630.89
2018,2,3,12,15,942.5,67.0,1.0,18.9,606.5,822.67,621.03
2018,2,3,12,30,942.0,67.0,1.0,18.9,609.0,804.7,609.0
2018,2,3,12,45,939.0,67.0,0.95,18.95,603.5,781.42,592.66
2018,2,3,13,0,936.0,67.0,0.9,19.0,598.0,754.9,574.23
2018,2,3,13,15,931.5,66.5,0.95,18.9,585.5,723.68,554.21
2018,2,3,13,30,927.0,66.0,1.0,18.8,573.0,689.6,531.78
2018,2,3,13,45,918.5,65.0,1.0,18.75,552.5,649.78,502.62
2018,2,3,14,0,910.0,64.0,1.0,18.7,532.0,607.76,471.17
2018,2,3,14,15,898.0,63.0,1.0,18.55,505.0,561.85,436.16
2018,2,3,14,30,886.0,62.0,1.0,18.4,478.0,514.49,398.98
2018,2,3,14,45,870.0,60.5,1.0,18.2,445.0,463.57,357.98
2018,2,3,15,0,854.0,59.0,1.0,18.0,412.0,412.1,315.16
2018,2,3,15,15,830.5,57.0,1.0,18.0,374.0,357.15,268.16
2018,2,3,15,30,807.0,55.0,1.0,18.0,336.0,302.25,220.04
2018,2,3,15,45,772.5,52.0,0.95,17.25,293.5,245.09,170.2
2018,2,3,16,0,738.0,49.0,0.9,16.5,251.0,190.6,122.77
2018,2,3,16,15,594.0,52.5,0.9,15.95,196.5,128.68,76.11
2018,2,3,16,30,450.0,56.0,0.9,15.4,142.0,83.95,47.83
2018,2,3,16,45,364.0,45.0,0.9,14.9,102.5,43.36,25.64
2018,2,3,17,0,278.0,34.0,0.9,14.4,63.0,27.4,17.43
2018,2,3,17,15,145.5,20.5,0.95,14.3,35.0,16.17,0.76
2018,2,3,17,30,13.0,7.0,1.0,14.2,7.0,6.67,0.0
2018,2,3,17,45,6.5,3.5,1.0,14.1,3.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,7,15,12.0,5.0,0.75,11.65,5.5,0.0,0.0
2018,2,4,7,30,24.0,10.0,0.7,12.1,11.0,19.69,0.0
2018,2,4,7,45,15.5,25.0,0.7,12.55,26.0,35.32,20.36
2018,2,4,8,0,7.0,40.0,0.7,13.0,41.0,44.64,31.55
2018,2,4,8,15,11.0,57.5,0.7,13.45,59.5,65.71,50.1
2018,2,4,8,30,15.0,75.0,0.7,13.9,78.0,86.59,68.22
2018,2,4,8,45,105.5,92.5,0.7,14.3,123.0,179.97,148.05
2018,2,4,9,0,196.0,110.0,0.7,14.7,168.0,274.79,226.43
2018,2,4,9,15,367.5,107.0,0.65,15.05,235.0,407.4,332.95
2018,2,4,9,30,539.0,104.0,0.6,15.4,302.0,542.16,435.42
2018,2,4,9,45,619.0,99.0,0.55,15.75,348.5,609.41,482.8
2018,2,4,10,0,699.0,94.0,0.5,16.1,395.0,677.1,528.26
2018,2,4,10,15,784.5,82.5,0.5,16.5,443.5,737.48,567.74
2018,2,4,10,30,870.0,71.0,0.5,16.9,492.0,794.55,604.03
2018,2,4,10,45,897.5,68.5,0.45,17.25,522.0,820.79,618.1
2018,2,4,11,0,925.0,66.0,0.4,17.6,552.0,844.03,630.47
2018,2,4,11,15,932.5,66.0,0.45,18.0,570.5,850.63,633.67
2018,2,4,11,30,940.0,66.0,0.5,18.4,589.0,853.61,634.9
2018,2,4,11,45,944.5,66.0,0.5,18.75,600.0,850.45,631.45
2018,2,4,12,0,949.0,66.0,0.5,19.1,611.0,843.58,625.81
2018,2,4,12,15,949.5,66.5,0.5,19.3,614.0,830.44,616.59
2018,2,4,12,30,950.0,67.0,0.5,19.5,617.0,813.69,605.22
2018,2,4,12,45,947.5,66.5,0.45,19.75,611.5,790.02,588.39
2018,2,4,13,0,945.0,66.0,0.4,20.0,606.0,763.06,569.58
2018,2,4,13,15,940.0,65.5,0.4,20.0,593.0,731.22,548.89
2018,2,4,13,30,935.0,65.0,0.4,20.0,580.0,696.51,526.18
2018,2,4,13,45,927.0,64.5,0.45,20.05,560.0,657.24,498.78
2018,2,4,14,0,919.0,64.0,0.5,20.1,540.0,615.69,468.98
2018,2,4,14,15,907.5,63.0,0.55,20.1,513.0,569.61,435.05
2018,2,4,14,30,896.0,62.0,0.6,20.1,486.0,522.0,398.82
2018,2,4,14,45,878.5,60.5,0.7,20.05,452.5,469.84,358.32
2018,2,4,15,0,861.0,59.0,0.8,20.0,419.0,417.25,315.79
2018,2,4,15,15,838.0,56.5,0.8,20.0,380.0,361.51,268.83
2018,2,4,15,30,815.0,54.0,0.8,20.0,341.0,306.49,221.2
2018,2,4,15,45,781.5,51.5,0.85,19.1,299.0,248.76,171.69
2018,2,4,16,0,748.0,49.0,0.9,18.2,257.0,194.31,124.74
2018,2,4,16,15,683.0,46.5,0.95,17.75,211.0,138.36,79.68
2018,2,4,16,30,618.0,44.0,1.0,17.3,165.0,89.26,45.27
2018,2,4,16,45,493.0,39.0,1.1,16.85,119.5,41.3,21.36
2018,2,4,17,0,368.0,34.0,1.2,16.4,74.0,27.26,17.29
2018,2,4,17,15,232.0,22.5,1.35,16.05,43.5,18.46,3.59
2018,2,4,17,30,96.0,11.0,1.5,15.7,13.0,10.48,0.0
2018,2,4,17,45,48.0,5.5,1.65,15.3,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,5,7,15,10.5,6.0,0.45,12.4,6.5,5.72,0.0
2018,2,5,7,30,21.0,12.0,0.5,12.6,13.0,20.37,0.0
2018,2,5,7,45,50.5,29.5,0.55,12.8,35.0,67.0,44.77
2018,2,5,8,0,80.0,47.0,0.6,13.0,57.0,105.63,82.4
2018,2,5,8,15,75.0,65.5,0.65,13.25,78.0,127.49,102.37
2018,2,5,8,30,70.0,84.0,0.7,13.5,99.0,148.21,120.57
2018,2,5,8,45,115.5,102.0,0.75,13.7,133.5,199.6,164.42
2018,2,5,9,0,161.0,120.0,0.8,13.9,168.0,253.8,209.55
2018,2,5,9,15,219.0,133.0,0.85,14.3,208.5,324.13,266.48
2018,2,5,9,30,277.0,146.0,0.9,14.7,249.0,386.16,315.41
2018,2,5,9,45,329.0,154.5,0.9,15.1,288.5,440.02,356.62
2018,2,5,10,0,381.0,163.0,0.9,15.5,328.0,495.17,397.81
2018,2,5,10,15,432.5,164.0,0.95,15.9,364.5,555.22,441.83
2018,2,5,10,30,484.0,165.0,1.0,16.3,401.0,601.98,475.47
2018,2,5,10,45,649.5,128.5,1.05,16.75,462.5,703.54,549.5
2018,2,5,11,0,815.0,92.0,1.1,17.2,524.0,794.77,611.04
2018,2,5,11,15,855.0,84.5,1.2,17.45,551.5,818.73,626.35
2018,2,5,11,30,895.0,77.0,1.3,17.7,579.0,832.81,635.77
2018,2,5,11,45,883.5,82.5,1.35,17.95,585.5,823.31,628.63
2018,2,5,12,0,872.0,88.0,1.4,18.2,592.0,810.41,619.55
2018,2,5,12,15,902.5,79.0,1.55,18.25,603.0,810.82,621.35
2018,2,5,12,30,933.0,70.0,1.7,18.3,614.0,806.93,620.05
2018,2,5,12,45,931.5,70.0,1.85,18.3,609.5,784.89,606.21
2018,2,5,13,0,930.0,70.0,2.0,18.3,605.0,759.57,590.04
2018,2,5,13,15,927.0,69.0,2.2,18.3,593.0,728.9,570.17
2018,2,5,13,30,924.0,68.0,2.4,18.3,581.0,695.3,547.8
2018,2,5,13,45,917.5,67.0,2.55,18.3,561.5,656.71,519.15
2018,2,5,14,0,911.0,66.0,2.7,18.3,542.0,615.77,487.85
2018,2,5,14,15,900.5,64.5,2.8,18.25,515.0,569.93,451.8
2018,2,5,14,30,890.0,63.0,2.9,18.2,488.0,522.51,413.41
2018,2,5,14,45,874.5,61.5,3.05,18.1,455.5,471.44,371.13
2018,2,5,15,0,859.0,60.0,3.2,18.0,423.0,419.75,326.95
2018,2,5,15,15,836.5,58.0,3.2,18.0,384.5,364.67,278.52
2018,2,5,15,30,814.0,56.0,3.2,18.0,346.0,309.49,228.97
2018,2,5,15,45,780.0,53.0,3.25,16.85,303.0,251.77,177.98
2018,2,5,16,0,746.0,50.0,3.3,15.7,260.0,196.67,129.25
2018,2,5,16,15,694.5,46.5,3.35,15.15,215.5,141.54,83.12
2018,2,5,16,30,643.0,43.0,3.4,14.6,171.0,91.71,46.71
2018,2,5,16,45,558.5,37.0,3.5,14.05,127.5,44.35,22.5
2018,2,5,17,0,474.0,31.0,3.6,13.5,84.0,26.59,17.06
2018,2,5,17,15,315.0,22.5,3.6,13.2,50.5,18.31,5.12
2018,2,5,17,30,156.0,14.0,3.6,12.9,17.0,13.34,0.0
2018,2,5,17,45,78.0,7.0,3.6,12.6,8.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,6,7,15,138.5,9.5,1.2,10.4,15.5,61.95,0.0
2018,2,6,7,30,277.0,19.0,1.2,11.0,31.0,136.47,0.0
2018,2,6,7,45,430.5,26.0,1.15,11.65,71.0,256.84,187.68
2018,2,6,8,0,584.0,33.0,1.1,12.3,111.0,365.02,291.31
2018,2,6,8,15,656.0,37.5,1.1,12.65,156.5,436.29,354.13
2018,2,6,8,30,728.0,42.0,1.1,13.0,202.0,511.39,416.77
2018,2,6,8,45,772.0,45.0,1.1,13.35,248.0,569.98,463.88
2018,2,6,9,0,816.0,48.0,1.1,13.7,294.0,623.53,504.25
2018,2,6,9,15,844.0,51.0,1.15,14.0,337.0,671.41,538.63
2018,2,6,9,30,872.0,54.0,1.2,14.3,380.0,718.19,571.24
2018,2,6,9,45,889.5,56.0,1.25,14.6,417.5,754.12,595.31
2018,2,6,10,0,907.0,58.0,1.3,14.9,455.0,787.68,617.41
2018,2,6,10,15,921.0,59.0,1.3,15.1,487.5,814.48,634.12
2018,2,6,10,30,935.0,60.0,1.3,15.3,520.0,838.26,648.66
2018,2,6,10,45,945.0,60.5,1.35,15.55,545.5,854.88,658.79
2018,2,6,11,0,955.0,61.0,1.4,15.8,571.0,868.01,666.67
2018,2,6,11,15,960.5,62.0,1.4,16.05,589.5,874.4,669.42
2018,2,6,11,30,966.0,63.0,1.4,16.3,608.0,877.02,669.82
2018,2,6,11,45,968.5,63.0,1.45,16.5,618.5,872.15,666.11
2018,2,6,12,0,971.0,63.0,1.5,16.7,629.0,863.51,660.03
2018,2,6,12,15,970.0,64.0,1.5,16.8,632.0,849.5,650.09
2018,2,6,12,30,969.0,65.0,1.5,16.9,635.0,831.84,637.81
2018,2,6,12,45,965.5,66.0,1.5,17.0,630.0,808.72,621.89
2018,2,6,13,0,962.0,67.0,1.5,17.1,625.0,782.26,603.73
2018,2,6,13,15,956.5,67.0,1.45,17.1,612.0,750.06,581.26
2018,2,6,13,30,951.0,67.0,1.4,17.1,599.0,714.95,556.74
2018,2,6,13,45,943.5,65.5,1.4,17.15,578.0,674.18,526.72
2018,2,6,14,0,936.0,64.0,1.4,17.2,557.0,631.07,494.01
2018,2,6,14,15,925.0,63.0,1.4,17.05,530.0,584.42,458.13
2018,2,6,14,30,914.0,62.0,1.4,16.9,503.0,536.14,419.93
2018,2,6,14,45,898.5,60.0,1.4,16.75,469.0,483.36,377.09
2018,2,6,15,0,883.0,58.0,1.4,16.6,435.0,429.91,332.29
2018,2,6,15,15,860.5,56.5,1.4,16.6,396.0,374.04,284.07
2018,2,6,15,30,838.0,55.0,1.4,16.6,357.0,318.77,235.08
2018,2,6,15,45,805.5,52.0,1.25,15.7,313.5,259.21,182.63
2018,2,6,16,0,773.0,49.0,1.1,14.8,270.0,202.85,132.9
2018,2,6,16,15,723.0,45.5,1.1,14.2,224.5,146.23,85.69
2018,2,6,16,30,673.0,42.0,1.1,13.6,179.0,94.68,47.85
2018,2,6,16,45,591.5,36.5,1.1,13.05,134.5,45.86,22.63
2018,2,6,17,0,510.0,31.0,1.1,12.5,90.0,26.42,17.15
2018,2,6,17,15,344.5,22.5,1.1,12.4,54.5,18.15,6.22
2018,2,6,17,30,179.0,14.0,1.1,12.3,19.0,13.34,0.0
2018,2,6,17,45,89.5,7.0,1.1,12.2,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,7,7,15,123.5,10.0,2.05,8.7,15.5,56.92,0.0
2018,2,7,7,30,247.0,20.0,2.1,9.1,31.0,143.25,0.0
2018,2,7,7,45,396.5,27.5,2.15,9.5,70.5,250.28,188.35
2018,2,7,8,0,546.0,35.0,2.2,9.9,110.0,348.61,283.96
2018,2,7,8,15,618.5,40.0,2.15,10.4,155.0,419.63,347.72
2018,2,7,8,30,691.0,45.0,2.1,10.9,200.0,494.52,411.57
2018,2,7,8,45,736.5,48.5,2.05,11.4,245.5,553.65,460.11
2018,2,7,9,0,782.0,52.0,2.0,11.9,291.0,613.64,506.46
2018,2,7,9,15,812.5,54.5,1.9,12.4,333.5,662.07,540.88
2018,2,7,9,30,843.0,57.0,1.8,12.9,376.0,703.19,568.59
2018,2,7,9,45,864.5,59.0,1.65,13.45,414.5,741.52,592.79
2018,2,7,10,0,886.0,61.0,1.5,14.0,453.0,777.74,614.59
2018,2,7,10,15,899.5,62.5,1.5,14.35,485.0,804.47,631.12
2018,2,7,10,30,913.0,64.0,1.5,14.7,517.0,828.23,645.51
2018,2,7,10,45,922.0,66.0,1.45,15.1,543.0,845.71,654.74
2018,2,7,11,0,931.0,68.0,1.4,15.5,569.0,859.73,661.63
2018,2,7,11,15,937.0,68.5,1.35,15.8,587.5,865.82,663.39
2018,2,7,11,30,943.0,69.0,1.3,16.1,606.0,868.25,662.86
2018,2,7,11,45,945.5,70.0,1.3,16.4,617.0,864.67,659.14
2018,2,7,12,0,948.0,71.0,1.3,16.7,628.0,857.37,653.11
2018,2,7,12,15,948.0,72.0,1.25,16.85,631.0,844.35,643.09
2018,2,7,12,30,948.0,73.0,1.2,17.0,634.0,827.74,630.83
2018,2,7,12,45,945.0,73.0,1.15,17.2,629.0,804.16,613.86
2018,2,7,13,0,942.0,73.0,1.1,17.4,624.0,777.32,594.8
2018,2,7,13,15,937.0,72.5,1.1,17.4,611.0,745.35,573.31
2018,2,7,13,30,932.0,72.0,1.1,17.4,598.0,710.52,549.75
2018,2,7,13,45,923.5,72.0,1.05,17.45,578.0,671.32,520.54
2018,2,7,14,0,915.0,72.0,1.0,17.5,558.0,629.85,488.92
2018,2,7,14,15,903.5,70.5,0.95,17.45,530.5,583.07,452.92
2018,2,7,14,30,892.0,69.0,0.9,17.4,503.0,534.77,414.85
2018,2,7,14,45,875.5,67.5,0.85,17.35,469.5,482.87,372.98
2018,2,7,15,0,859.0,66.0,0.8,17.3,436.0,430.43,329.44
2018,2,7,15,15,836.0,63.0,0.8,17.3,396.5,373.48,281.42
2018,2,7,15,30,813.0,60.0,0.8,17.3,357.0,317.22,232.62
2018,2,7,15,45,779.0,57.5,0.6,16.6,314.0,259.7,182.31
2018,2,7,16,0,745.0,55.0,0.4,15.9,271.0,204.79,134.32
2018,2,7,16,15,694.0,51.0,0.4,15.4,225.5,148.91,88.38
2018,2,7,16,30,643.0,47.0,0.4,14.9,180.0,98.31,51.43
2018,2,7,16,45,560.0,40.5,0.45,14.35,135.5,50.07,25.93
2018,2,7,17,0,477.0,34.0,0.5,13.8,91.0,26.75,17.44
2018,2,7,17,15,318.5,24.0,0.55,13.55,55.0,19.4,7.93
2018,2,7,17,30,160.0,14.0,0.6,13.3,19.0,13.34,0.0
2018,2,7,17,45,80.0,7.0,0.65,13.05,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,7,15,128.5,10.0,1.0,10.95,16.5,59.06,0.0
2018,2,8,7,30,257.0,20.0,0.9,11.5,33.0,149.45,0.0
2018,2,8,7,45,344.0,30.0,0.8,12.1,67.0,228.59,171.63
2018,2,8,8,0,431.0,40.0,0.7,12.7,101.0,301.2,241.23
2018,2,8,8,15,472.0,50.5,0.65,13.25,139.5,355.43,288.83
2018,2,8,8,30,513.0,61.0,0.6,13.8,178.0,411.95,335.65
2018,2,8,8,45,549.5,69.0,0.55,14.4,218.0,464.29,376.86
2018,2,8,9,0,586.0,77.0,0.5,15.0,258.0,517.45,416.66
2018,2,8,9,15,589.5,89.0,0.5,15.35,293.0,552.2,441.56
2018,2,8,9,30,593.0,101.0,0.5,15.7,328.0,584.89,464.22
2018,2,8,9,45,723.0,84.5,0.45,16.05,388.5,678.02,529.19
2018,2,8,10,0,853.0,68.0,0.4,16.4,449.0,770.03,589.26
2018,2,8,10,15,886.5,65.0,0.35,16.85,485.5,799.86,604.98
2018,2,8,10,30,920.0,62.0,0.3,17.3,522.0,834.1,624.27
2018,2,8,10,45,930.5,62.5,0.3,17.75,548.0,851.08,632.78
2018,2,8,11,0,941.0,63.0,0.3,18.2,574.0,864.63,639.34
2018,2,8,11,15,947.5,64.0,0.25,18.45,593.0,871.87,641.47
2018,2,8,11,30,954.0,65.0,0.2,18.7,612.0,875.39,641.45
2018,2,8,11,45,958.0,65.0,0.2,18.95,623.0,871.83,637.99
2018,2,8,12,0,962.0,65.0,0.2,19.2,634.0,864.5,632.37
2018,2,8,12,15,963.5,64.5,0.25,19.25,637.0,850.79,624.2
2018,2,8,12,30,965.0,64.0,0.3,19.3,640.0,833.4,613.85
2018,2,8,12,45,963.5,63.5,0.4,19.35,635.0,810.11,600.64
2018,2,8,13,0,962.0,63.0,0.5,19.4,630.0,783.42,585.15
2018,2,8,13,15,957.5,62.5,0.6,19.6,617.0,751.31,565.5
2018,2,8,13,30,953.0,62.0,0.7,19.8,604.0,716.24,543.53
2018,2,8,13,45,945.5,61.5,0.85,19.95,583.5,676.46,517.42
2018,2,8,14,0,938.0,61.0,1.0,20.1,563.0,634.28,487.67
2018,2,8,14,15,927.0,59.5,1.1,19.95,535.5,586.89,453.01
2018,2,8,14,30,916.0,58.0,1.2,19.8,508.0,537.89,415.78
2018,2,8,14,45,900.5,56.5,1.3,19.65,474.0,485.4,374.42
2018,2,8,15,0,885.0,55.0,1.4,19.5,440.0,432.24,330.89
2018,2,8,15,15,864.0,53.5,1.4,19.5,401.5,376.65,283.45
2018,2,8,15,30,843.0,52.0,1.4,19.5,363.0,321.51,235.09
2018,2,8,15,45,813.0,49.5,1.55,18.6,320.0,263.75,184.91
2018,2,8,16,0,783.0,47.0,1.7,17.7,277.0,208.02,136.06
2018,2,8,16,15,737.0,43.5,1.75,17.15,231.5,149.58,87.15
2018,2,8,16,30,691.0,40.0,1.8,16.6,186.0,97.25,48.28
2018,2,8,16,45,616.0,35.0,1.85,16.05,141.5,47.55,21.93
2018,2,8,17,0,541.0,30.0,1.9,15.5,97.0,25.07,15.9
2018,2,8,17,15,386.0,23.0,1.95,15.15,60.0,19.99,8.96
2018,2,8,17,30,231.0,16.0,2.0,14.8,23.0,15.25,0.0
2018,2,8,17,45,115.5,8.0,2.05,14.5,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,9,7,15,175.0,10.0,1.0,13.45,19.5,77.3,0.0
2018,2,9,7,30,350.0,20.0,0.9,13.8,39.0,186.1,10.95
2018,2,9,7,45,381.0,29.5,0.75,14.2,68.5,246.67,185.66
2018,2,9,8,0,412.0,39.0,0.6,14.6,98.0,291.04,231.76
2018,2,9,8,15,524.5,45.0,0.55,15.15,148.5,379.8,306.08
2018,2,9,8,30,637.0,51.0,0.5,15.7,199.0,472.17,379.68
2018,2,9,8,45,715.0,50.5,0.5,16.25,248.5,546.1,436.46
2018,2,9,9,0,793.0,50.0,0.5,16.8,298.0,616.94,487.6
2018,2,9,9,15,710.0,73.5,0.55,17.05,318.5,620.98,489.19
2018,2,9,9,30,627.0,97.0,0.6,17.3,339.0,607.22,478.39
2018,2,9,9,45,700.5,90.5,0.7,17.55,386.0,670.32,523.65
2018,2,9,10,0,774.0,84.0,0.8,17.8,433.0,729.93,564.54
2018,2,9,10,15,799.5,85.0,0.9,17.7,467.5,764.03,587.9
2018,2,9,10,30,825.0,86.0,1.0,17.6,502.0,795.73,609.83
2018,2,9,10,45,791.0,100.0,1.1,17.55,515.0,790.75,606.42
2018,2,9,11,0,757.0,114.0,1.2,17.5,528.0,786.04,603.71
2018,2,9,11,15,775.5,112.0,1.3,17.55,548.5,794.65,610.07
2018,2,9,11,30,794.0,110.0,1.4,17.6,569.0,804.63,617.3
2018,2,9,11,45,787.5,115.0,1.55,17.6,577.0,798.36,614.01
2018,2,9,12,0,781.0,120.0,1.7,17.6,585.0,788.92,608.68
2018,2,9,12,15,816.0,110.5,1.85,17.75,599.0,793.93,613.15
2018,2,9,12,30,851.0,101.0,2.0,17.9,613.0,794.58,614.47
2018,2,9,12,45,818.0,110.5,2.1,18.05,599.5,759.81,590.43
2018,2,9,13,0,785.0,120.0,2.2,18.2,586.0,723.12,565.11
2018,2,9,13,15,679.5,148.0,2.3,18.15,545.5,655.92,515.38
2018,2,9,13,30,574.0,176.0,2.4,18.1,505.0,584.77,461.67
2018,2,9,13,45,629.5,152.5,2.5,18.1,502.0,576.81,456.72
2018,2,9,14,0,685.0,129.0,2.6,18.1,499.0,559.22,443.62
2018,2,9,14,15,731.5,109.0,2.65,17.9,486.5,533.72,423.83
2018,2,9,14,30,778.0,89.0,2.7,17.7,474.0,502.44,398.61
2018,2,9,14,45,771.5,83.0,2.75,17.5,443.5,454.99,359.54
2018,2,9,15,0,765.0,77.0,2.8,17.3,413.0,406.41,318.37
2018,2,9,15,15,755.5,73.5,2.8,17.3,380.5,358.31,275.95
2018,2,9,15,30,746.0,70.0,2.8,17.3,348.0,309.76,232.07
2018,2,9,15,45,704.0,69.0,2.8,16.45,306.5,253.4,182.73
2018,2,9,16,0,662.0,68.0,2.8,15.6,265.0,201.74,137.41
2018,2,9,16,15,527.0,67.0,2.85,15.0,208.0,140.05,89.41
2018,2,9,16,30,392.0,66.0,2.9,14.4,151.0,92.23,56.51
2018,2,9,16,45,333.5,54.0,2.95,13.8,114.0,53.79,32.72
2018,2,9,17,0,275.0,42.0,3.0,13.2,77.0,32.45,22.52
2018,2,9,17,15,188.0,28.5,3.05,13.05,48.0,22.38,11.45
2018,2,9,17,30,101.0,15.0,3.1,12.9,19.0,14.3,0.0
2018,2,9,17,45,50.5,7.5,3.2,12.7,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,10,7,15,152.0,11.0,3.9,8.15,19.5,69.67,0.0
2018,2,10,7,30,304.0,22.0,3.9,8.5,39.0,175.41,41.14
2018,2,10,7,45,442.5,29.0,3.95,8.8,80.5,270.03,212.2
2018,2,10,8,0,581.0,36.0,4.0,9.1,122.0,372.66,308.33
2018,2,10,8,15,639.0,42.0,3.9,9.6,167.0,438.53,368.35
2018,2,10,8,30,697.0,48.0,3.8,10.1,212.0,507.3,427.99
2018,2,10,8,45,677.5,58.5,3.7,10.6,245.0,533.26,450.09
2018,2,10,9,0,658.0,69.0,3.6,11.1,278.0,560.15,471.24
2018,2,10,9,15,535.5,99.5,3.45,11.65,284.5,528.79,443.08
2018,2,10,9,30,413.0,130.0,3.3,12.2,291.0,483.5,403.41
2018,2,10,9,45,229.0,155.5,3.1,12.75,246.0,367.43,305.31
2018,2,10,10,0,45.0,181.0,2.9,13.3,201.0,230.18,187.85
2018,2,10,10,15,74.0,201.0,2.75,13.55,237.0,275.89,225.59
2018,2,10,10,30,103.0,221.0,2.6,13.8,273.0,322.11,262.56
2018,2,10,10,45,168.0,232.0,2.45,14.1,322.5,400.38,325.01
2018,2,10,11,0,233.0,243.0,2.3,14.4,372.0,466.12,376.07
2018,2,10,11,15,229.0,254.5,2.3,14.5,384.5,474.04,380.84
2018,2,10,11,30,225.0,266.0,2.3,14.6,397.0,480.94,385.2
2018,2,10,11,45,234.0,270.5,2.25,14.75,409.0,489.55,391.15
2018,2,10,12,0,243.0,275.0,2.2,14.9,421.0,497.11,396.28
2018,2,10,12,15,336.0,256.5,2.25,14.9,459.5,556.83,443.45
2018,2,10,12,30,429.0,238.0,2.3,14.9,498.0,611.38,485.62
2018,2,10,12,45,377.5,249.0,2.3,14.9,476.5,561.54,446.74
2018,2,10,13,0,326.0,260.0,2.3,14.9,455.0,522.86,416.48
2018,2,10,13,15,345.0,248.0,2.3,14.85,450.5,511.25,408.29
2018,2,10,13,30,364.0,236.0,2.3,14.8,446.0,497.57,398.18
2018,2,10,13,45,587.0,165.0,2.3,14.75,490.5,563.68,451.73
2018,2,10,14,0,810.0,94.0,2.3,14.7,535.0,599.53,480.24
2018,2,10,14,15,826.0,85.5,2.25,14.45,516.5,564.23,451.73
2018,2,10,14,30,842.0,77.0,2.2,14.2,498.0,525.38,420.04
2018,2,10,14,45,872.0,69.0,2.2,14.0,479.5,489.67,389.57
2018,2,10,15,0,902.0,61.0,2.2,13.8,461.0,450.23,354.61
2018,2,10,15,15,885.0,58.5,2.2,13.8,422.5,393.92,305.06
2018,2,10,15,30,868.0,56.0,2.2,13.8,384.0,337.63,254.25
2018,2,10,15,45,841.0,53.0,2.15,12.95,340.0,278.47,201.07
2018,2,10,16,0,814.0,50.0,2.1,12.1,296.0,220.98,149.09
2018,2,10,16,15,772.5,46.5,2.15,11.5,249.5,161.06,97.35
2018,2,10,16,30,731.0,43.0,2.2,10.9,203.0,106.72,55.37
2018,2,10,16,45,658.5,38.0,2.2,10.25,156.5,54.3,26.01
2018,2,10,17,0,586.0,33.0,2.2,9.6,110.0,27.75,18.85
2018,2,10,17,15,429.0,25.5,2.3,9.35,69.5,22.27,12.11
2018,2,10,17,30,272.0,18.0,2.4,9.1,29.0,17.16,0.0
2018,2,10,17,45,136.0,9.0,2.5,8.85,14.5,8.58,0.0
2018,2,10,18,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,4.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,11,7,15,27.0,10.5,2.8,6.55,12.0,20.58,0.0
2018,2,11,7,30,54.0,21.0,2.9,7.1,24.0,58.32,18.02
2018,2,11,7,45,100.0,37.5,3.05,7.65,50.0,110.24,85.44
2018,2,11,8,0,146.0,54.0,3.2,8.2,76.0,157.99,130.04
2018,2,11,8,15,222.0,68.5,3.35,8.45,115.0,223.71,188.94
2018,2,11,8,30,298.0,83.0,3.5,8.7,154.0,307.19,261.74
2018,2,11,8,45,187.0,97.5,3.7,8.95,145.0,249.91,212.83
2018,2,11,9,0,76.0,112.0,3.9,9.2,136.0,173.59,146.04
2018,2,11,9,15,38.5,91.0,3.95,9.2,103.0,120.75,100.06
2018,2,11,9,30,1.0,70.0,4.0,9.2,70.0,65.88,51.54
2018,2,11,9,45,7.5,99.0,4.0,9.2,102.0,99.79,80.8
2018,2,11,10,0,14.0,128.0,4.0,9.2,134.0,134.84,110.62
2018,2,11,10,15,32.0,167.5,4.0,9.15,183.5,201.37,166.9
2018,2,11,10,30,50.0,207.0,4.0,9.1,233.0,261.27,216.68
2018,2,11,10,45,88.5,230.5,3.95,9.0,279.0,319.41,265.12
2018,2,11,11,0,127.0,254.0,3.9,8.9,325.0,390.5,323.13
2018,2,11,11,15,198.5,254.0,4.05,8.9,368.5,448.11,371.09
2018,2,11,11,30,270.0,254.0,4.2,8.9,412.0,517.91,427.97
2018,2,11,11,45,147.5,227.5,4.35,8.85,314.0,368.75,305.68
2018,2,11,12,0,25.0,201.0,4.5,8.8,216.0,224.05,183.76
2018,2,11,12,15,146.5,179.5,4.65,8.95,269.0,307.96,257.36
2018,2,11,12,30,268.0,158.0,4.8,9.1,322.0,386.39,324.59
2018,2,11,12,45,528.5,139.5,4.95,9.25,459.0,576.35,481.79
2018,2,11,13,0,789.0,121.0,5.1,9.4,596.0,731.78,605.4
2018,2,11,13,15,831.5,108.5,5.15,9.5,600.5,724.24,599.13
2018,2,11,13,30,874.0,96.0,5.2,9.6,605.0,711.23,589.14
2018,2,11,13,45,884.5,90.0,5.25,9.75,590.0,678.82,562.7
2018,2,11,14,0,895.0,84.0,5.3,9.9,575.0,640.66,531.28
2018,2,11,14,15,886.5,81.0,5.3,9.8,548.0,594.37,492.73
2018,2,11,14,30,878.0,78.0,5.3,9.7,521.0,547.52,452.73
2018,2,11,14,45,849.0,79.0,5.25,9.6,484.0,491.84,404.45
2018,2,11,15,0,820.0,80.0,5.2,9.5,447.0,436.82,355.63
2018,2,11,15,15,599.0,91.5,5.2,9.5,347.0,319.91,257.46
2018,2,11,15,30,378.0,103.0,5.2,9.5,247.0,223.0,176.89
2018,2,11,15,45,373.0,94.5,5.0,9.15,223.0,190.33,146.52
2018,2,11,16,0,368.0,86.0,4.8,8.8,199.0,157.76,116.16
2018,2,11,16,15,507.5,68.5,4.75,8.55,197.5,140.62,93.36
2018,2,11,16,30,647.0,51.0,4.7,8.3,196.0,107.83,60.37
2018,2,11,16,45,552.5,45.0,4.65,8.1,148.5,55.83,29.43
2018,2,11,17,0,458.0,39.0,4.6,7.9,101.0,30.58,21.54
2018,2,11,17,15,316.0,29.5,4.6,7.75,64.0,23.96,13.96
2018,2,11,17,30,174.0,20.0,4.6,7.6,27.0,19.06,0.0
2018,2,11,17,45,87.0,10.0,4.65,7.5,13.5,9.53,0.0
2018,2,11,18,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.6,7.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,6.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.3,6.8,0.0,0.0,0.0
