Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,45,654.5,199.0,0.9,9.45,659.5,771.97,600.94
2018,3,4,13,0,820.0,138.0,0.9,9.5,712.0,817.81,633.18
2018,3,4,13,15,896.0,108.5,0.9,9.45,725.0,814.33,630.63
2018,3,4,13,30,972.0,79.0,0.9,9.4,738.0,808.22,627.08
2018,3,4,13,45,965.5,78.5,0.9,9.4,716.5,766.34,598.5
2018,3,4,14,0,959.0,78.0,0.9,9.4,695.0,721.89,567.83
2018,3,4,14,15,833.5,107.5,0.9,9.3,627.0,633.53,501.61
2018,3,4,14,30,708.0,137.0,0.9,9.2,559.0,550.44,438.23
2018,3,4,14,45,618.0,153.5,0.9,9.15,506.5,481.8,384.64
2018,3,4,15,0,528.0,170.0,0.9,9.1,454.0,417.64,333.46
2018,3,4,15,15,428.0,176.5,0.9,9.1,395.5,350.0,279.02
2018,3,4,15,30,328.0,183.0,0.9,9.1,337.0,290.65,230.99
2018,3,4,15,45,340.0,156.5,1.0,8.75,302.5,248.97,195.52
2018,3,4,16,0,352.0,130.0,1.1,8.4,268.0,205.73,157.46
2018,3,4,16,15,555.5,93.0,1.2,7.95,278.0,189.61,133.62
2018,3,4,16,30,759.0,56.0,1.3,7.5,288.0,149.75,89.45
2018,3,4,16,45,686.5,53.0,1.35,7.05,234.5,93.52,49.99
2018,3,4,17,0,614.0,50.0,1.4,6.6,181.0,42.62,33.41
2018,3,4,17,15,540.0,42.5,1.45,6.25,135.5,32.23,23.66
2018,3,4,17,30,466.0,35.0,1.5,5.9,90.0,27.75,18.92
2018,3,4,17,45,303.0,24.5,1.6,5.6,53.5,20.13,7.57
2018,3,4,18,0,140.0,14.0,1.7,5.3,17.0,13.34,0.0
2018,3,4,18,15,70.0,7.0,1.75,5.2,8.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,5,6,45,137.5,12.0,1.5,3.55,20.5,59.48,0.0
2018,3,5,7,0,275.0,24.0,1.5,4.0,41.0,153.93,57.78
2018,3,5,7,15,414.5,33.0,1.5,4.45,85.0,252.16,200.84
2018,3,5,7,30,554.0,42.0,1.5,4.9,129.0,354.51,294.37
2018,3,5,7,45,633.0,47.0,1.5,5.3,180.5,427.04,359.5
2018,3,5,8,0,712.0,52.0,1.5,5.7,232.0,510.56,430.48
2018,3,5,8,15,749.5,57.0,1.45,6.25,282.0,572.24,480.29
2018,3,5,8,30,787.0,62.0,1.4,6.8,332.0,634.82,527.73
2018,3,5,8,45,725.5,80.0,1.35,7.35,356.5,645.59,532.72
2018,3,5,9,0,664.0,98.0,1.3,7.9,381.0,645.73,529.84
2018,3,5,9,15,646.5,112.5,1.3,8.35,411.5,669.61,545.47
2018,3,5,9,30,629.0,127.0,1.3,8.8,442.0,689.77,557.83
2018,3,5,9,45,699.0,120.5,1.3,9.3,495.5,756.05,603.65
2018,3,5,10,0,769.0,114.0,1.3,9.8,549.0,822.3,647.68
2018,3,5,10,15,869.5,93.5,1.2,10.1,611.5,894.55,693.68
2018,3,5,10,30,970.0,73.0,1.1,10.4,674.0,962.56,735.05
2018,3,5,10,45,976.5,74.0,1.0,10.7,700.0,977.39,739.99
2018,3,5,11,0,983.0,75.0,0.9,11.0,726.0,988.37,743.12
2018,3,5,11,15,987.5,75.5,0.85,11.25,744.5,993.0,743.38
2018,3,5,11,30,992.0,76.0,0.8,11.5,763.0,993.61,741.26
2018,3,5,11,45,995.0,76.0,0.75,11.7,774.0,988.25,735.62
2018,3,5,12,0,998.0,76.0,0.7,11.9,785.0,978.86,727.63
2018,3,5,12,15,999.0,75.5,0.65,12.05,787.0,963.14,715.91
2018,3,5,12,30,1000.0,75.0,0.6,12.2,789.0,943.51,701.9
2018,3,5,12,45,999.0,74.5,0.5,12.3,783.5,918.39,683.54
2018,3,5,13,0,998.0,74.0,0.4,12.4,778.0,889.62,663.04
2018,3,5,13,15,994.5,73.5,0.4,12.45,764.0,855.4,641.22
2018,3,5,13,30,991.0,73.0,0.4,12.5,750.0,817.96,617.19
2018,3,5,13,45,985.0,72.5,0.35,12.55,728.0,775.71,588.87
2018,3,5,14,0,979.0,72.0,0.3,12.6,706.0,730.81,558.54
2018,3,5,14,15,970.5,70.5,0.35,12.5,676.5,680.87,523.72
2018,3,5,14,30,962.0,69.0,0.4,12.4,647.0,628.96,486.25
2018,3,5,14,45,950.0,67.5,0.45,12.35,611.0,573.49,444.61
2018,3,5,15,0,938.0,66.0,0.5,12.3,575.0,516.91,400.41
2018,3,5,15,15,921.5,64.5,0.5,12.3,533.0,457.58,351.82
2018,3,5,15,30,905.0,63.0,0.5,12.3,491.0,398.18,301.38
2018,3,5,15,45,881.5,61.0,0.6,11.9,444.5,336.31,248.36
2018,3,5,16,0,858.0,59.0,0.7,11.5,398.0,275.73,194.85
2018,3,5,16,15,813.5,57.0,0.7,11.0,345.5,210.04,137.74
2018,3,5,16,30,769.0,55.0,0.7,10.5,293.0,151.18,88.84
2018,3,5,16,45,616.0,58.0,0.7,10.0,227.5,90.77,49.39
2018,3,5,17,0,463.0,61.0,0.7,9.5,162.0,51.19,35.01
2018,3,5,17,15,401.0,49.0,0.8,9.2,120.0,37.71,28.32
2018,3,5,17,30,339.0,37.0,0.9,8.9,78.0,29.31,20.14
2018,3,5,17,45,240.5,25.5,0.95,8.55,48.0,20.89,8.94
2018,3,5,18,0,142.0,14.0,1.0,8.2,18.0,13.34,0.0
2018,3,5,18,15,71.0,7.0,1.05,7.95,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,6,6,15,10.5,1.5,2.55,4.5,1.0,0.0,0.0
2018,3,6,6,30,21.0,3.0,2.6,4.8,2.0,0.0,0.0
2018,3,6,6,45,168.0,14.0,2.65,5.05,24.0,72.51,0.0
2018,3,6,7,0,315.0,25.0,2.7,5.3,46.0,173.67,86.96
2018,3,6,7,15,234.5,37.0,2.65,5.75,60.0,174.23,139.22
2018,3,6,7,30,154.0,49.0,2.6,6.2,74.0,147.23,121.94
2018,3,6,7,45,98.0,71.5,2.6,6.6,89.5,141.52,118.56
2018,3,6,8,0,42.0,94.0,2.6,7.0,105.0,128.84,107.43
2018,3,6,8,15,44.0,113.5,2.55,7.6,127.0,152.59,127.86
2018,3,6,8,30,46.0,133.0,2.5,8.2,149.0,176.29,147.65
2018,3,6,8,45,79.5,154.5,2.5,8.75,187.0,225.45,189.31
2018,3,6,9,0,113.0,176.0,2.5,9.3,225.0,288.6,241.47
2018,3,6,9,15,102.5,188.0,2.45,9.85,235.5,295.35,245.32
2018,3,6,9,30,92.0,200.0,2.4,10.4,246.0,288.45,238.28
2018,3,6,9,45,178.5,216.5,2.3,10.95,315.0,394.07,324.28
2018,3,6,10,0,265.0,233.0,2.2,11.5,384.0,504.04,409.88
2018,3,6,10,15,244.0,259.5,2.2,11.85,404.5,518.69,418.03
2018,3,6,10,30,223.0,286.0,2.2,12.2,425.0,517.22,414.73
2018,3,6,10,45,330.0,270.0,2.15,12.55,485.5,609.2,485.5
2018,3,6,11,0,437.0,254.0,2.1,12.9,546.0,701.42,553.54
2018,3,6,11,15,554.5,223.0,2.05,13.05,603.5,772.68,605.89
2018,3,6,11,30,672.0,192.0,2.0,13.2,661.0,846.88,658.31
2018,3,6,11,45,675.5,189.5,1.95,13.3,666.5,840.13,651.62
2018,3,6,12,0,679.0,187.0,1.9,13.4,672.0,830.4,643.85
2018,3,6,12,15,828.5,134.5,1.85,13.45,728.5,887.73,683.03
2018,3,6,12,30,978.0,82.0,1.8,13.5,785.0,934.84,713.88
2018,3,6,12,45,977.5,81.5,1.7,13.55,779.5,910.49,695.51
2018,3,6,13,0,977.0,81.0,1.6,13.6,774.0,882.55,675.62
2018,3,6,13,15,972.0,80.0,1.55,13.65,759.0,847.09,651.24
2018,3,6,13,30,967.0,79.0,1.5,13.7,744.0,808.6,624.78
2018,3,6,13,45,960.0,78.5,1.45,13.75,722.0,766.37,595.58
2018,3,6,14,0,953.0,78.0,1.4,13.8,700.0,721.65,564.2
2018,3,6,14,15,927.0,80.5,1.35,13.75,664.0,665.86,522.32
2018,3,6,14,30,901.0,83.0,1.3,13.7,628.0,609.66,479.2
2018,3,6,14,45,826.5,95.5,1.2,13.65,573.5,537.96,422.91
2018,3,6,15,0,752.0,108.0,1.1,13.6,519.0,469.38,368.06
2018,3,6,15,15,621.0,132.0,1.1,13.6,454.5,393.88,307.66
2018,3,6,15,30,490.0,156.0,1.1,13.6,390.0,328.21,254.77
2018,3,6,15,45,555.5,124.0,0.95,13.25,365.0,290.4,220.16
2018,3,6,16,0,621.0,92.0,0.8,12.9,340.0,242.46,175.43
2018,3,6,16,15,580.5,86.5,0.75,12.5,295.0,189.92,130.22
2018,3,6,16,30,540.0,81.0,0.7,12.1,250.0,141.77,90.66
2018,3,6,16,45,483.5,72.0,0.65,11.7,204.0,93.94,56.55
2018,3,6,17,0,427.0,63.0,0.6,11.3,158.0,52.99,36.17
2018,3,6,17,15,363.5,52.0,0.6,11.1,118.0,40.22,30.37
2018,3,6,17,30,300.0,41.0,0.6,10.9,78.0,31.72,22.15
2018,3,6,17,45,194.5,27.0,0.6,10.7,47.0,21.26,9.89
2018,3,6,18,0,89.0,13.0,0.6,10.5,16.0,12.39,0.0
2018,3,6,18,15,44.5,6.5,0.65,10.3,8.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,2.65,7.15,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,2.6,7.2,2.0,0.0,0.0
2018,3,7,6,45,98.5,14.5,2.5,7.2,20.5,48.78,0.0
2018,3,7,7,0,182.0,26.0,2.4,7.2,39.0,123.75,71.08
2018,3,7,7,15,156.0,23.5,2.45,7.4,41.0,116.39,91.91
2018,3,7,7,30,130.0,21.0,2.5,7.6,43.0,103.07,84.22
2018,3,7,7,45,65.0,21.5,2.5,7.8,32.5,64.37,51.59
2018,3,7,8,0,0.0,22.0,2.5,8.0,22.0,20.39,12.27
2018,3,7,8,15,14.5,50.5,2.5,8.55,55.5,58.26,45.74
2018,3,7,8,30,29.0,79.0,2.5,9.1,89.0,99.33,81.45
2018,3,7,8,45,88.0,123.5,2.55,9.65,160.5,204.04,171.47
2018,3,7,9,0,147.0,168.0,2.6,10.2,232.0,304.53,254.95
2018,3,7,9,15,267.5,178.0,2.6,10.75,309.0,427.93,355.93
2018,3,7,9,30,388.0,188.0,2.6,11.3,386.0,558.89,458.61
2018,3,7,9,45,610.5,143.5,2.65,11.85,482.0,711.35,576.36
2018,3,7,10,0,833.0,99.0,2.7,12.4,578.0,860.75,682.32
2018,3,7,10,15,867.0,93.5,2.75,12.65,616.5,897.36,705.37
2018,3,7,10,30,901.0,88.0,2.8,12.9,655.0,923.89,722.2
2018,3,7,10,45,873.5,102.5,2.8,13.15,670.5,930.45,724.73
2018,3,7,11,0,846.0,117.0,2.8,13.4,686.0,924.95,719.17
2018,3,7,11,15,736.0,164.5,2.8,13.5,669.0,881.52,687.62
2018,3,7,11,30,626.0,212.0,2.8,13.6,652.0,827.62,648.26
2018,3,7,11,45,790.0,148.5,2.8,13.7,712.0,895.7,696.92
2018,3,7,12,0,954.0,85.0,2.8,13.8,772.0,954.72,736.87
2018,3,7,12,15,888.5,112.0,2.8,13.85,753.5,911.21,705.74
2018,3,7,12,30,823.0,139.0,2.8,13.9,735.0,871.8,678.31
2018,3,7,12,45,497.5,207.5,2.85,13.9,567.0,649.04,514.72
2018,3,7,13,0,172.0,276.0,2.9,13.9,399.0,421.23,335.82
2018,3,7,13,15,130.0,287.5,2.85,13.8,379.5,392.68,313.45
2018,3,7,13,30,88.0,299.0,2.8,13.7,360.0,358.64,285.94
2018,3,7,13,45,354.5,233.0,2.75,13.6,467.5,496.5,399.04
2018,3,7,14,0,621.0,167.0,2.7,13.5,575.0,594.77,476.97
2018,3,7,14,15,647.0,161.0,2.55,13.2,570.0,575.01,460.52
2018,3,7,14,30,673.0,155.0,2.4,12.9,565.0,551.22,441.17
2018,3,7,14,45,513.0,186.5,2.3,12.6,488.5,457.8,366.82
2018,3,7,15,0,353.0,218.0,2.2,12.3,412.0,377.85,302.78
2018,3,7,15,15,261.5,210.0,2.2,12.3,348.0,309.22,247.63
2018,3,7,15,30,170.0,202.0,2.2,12.3,284.0,249.19,199.34
2018,3,7,15,45,145.5,181.5,1.95,11.55,247.0,210.76,168.09
2018,3,7,16,0,121.0,161.0,1.7,10.8,210.0,175.3,139.09
2018,3,7,16,15,146.0,135.0,1.65,10.5,186.5,148.2,115.0
2018,3,7,16,30,171.0,109.0,1.6,10.2,163.0,116.62,87.01
2018,3,7,16,45,226.5,93.5,1.55,9.9,152.0,94.49,67.31
2018,3,7,17,0,282.0,78.0,1.5,9.6,141.0,62.6,45.74
2018,3,7,17,15,226.5,62.0,1.45,9.45,104.5,46.92,36.58
2018,3,7,17,30,171.0,46.0,1.4,9.3,68.0,37.18,27.15
2018,3,7,17,45,99.5,29.0,1.35,9.2,40.5,23.86,12.56
2018,3,7,18,0,28.0,12.0,1.3,9.1,13.0,11.44,0.0
2018,3,7,18,15,14.0,6.0,1.3,9.1,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,8,6,15,7.0,1.0,0.65,8.3,1.0,0.0,0.0
2018,3,8,6,30,14.0,2.0,0.6,8.5,2.0,0.0,0.0
2018,3,8,6,45,76.0,15.0,0.6,8.7,20.0,41.5,0.0
2018,3,8,7,0,138.0,28.0,0.6,8.9,38.0,110.24,69.06
2018,3,8,7,15,155.5,43.0,0.65,9.05,63.0,136.85,108.22
2018,3,8,7,30,173.0,58.0,0.7,9.2,88.0,169.91,139.53
2018,3,8,7,45,218.5,76.5,0.7,9.35,127.0,225.34,188.18
2018,3,8,8,0,264.0,95.0,0.7,9.5,166.0,284.38,238.4
2018,3,8,8,15,256.5,117.5,0.7,9.65,197.5,317.12,264.97
2018,3,8,8,30,249.0,140.0,0.7,9.8,229.0,348.15,289.28
2018,3,8,8,45,243.0,161.5,0.7,9.95,258.0,377.37,311.4
2018,3,8,9,0,237.0,183.0,0.7,10.1,287.0,405.14,331.79
2018,3,8,9,15,311.0,191.0,0.7,10.35,342.0,479.16,389.17
2018,3,8,9,30,385.0,199.0,0.7,10.6,397.0,556.65,446.95
2018,3,8,9,45,347.0,224.0,0.7,10.8,412.5,561.2,446.87
2018,3,8,10,0,309.0,249.0,0.7,11.0,428.0,562.33,445.07
2018,3,8,10,15,284.5,269.5,0.7,11.25,441.5,567.2,446.41
2018,3,8,10,30,260.0,290.0,0.7,11.5,455.0,569.85,446.13
2018,3,8,10,45,284.5,297.0,0.7,11.8,484.0,599.81,467.14
2018,3,8,11,0,309.0,304.0,0.7,12.1,513.0,628.83,486.92
2018,3,8,11,15,261.0,313.0,0.7,12.3,493.0,592.14,458.12
2018,3,8,11,30,213.0,322.0,0.7,12.5,473.0,541.03,419.73
2018,3,8,11,45,266.0,324.0,0.75,12.7,515.0,599.86,463.66
2018,3,8,12,0,319.0,326.0,0.8,12.9,557.0,643.26,494.97
2018,3,8,12,15,419.0,295.5,0.8,12.9,600.0,700.86,537.29
2018,3,8,12,30,519.0,265.0,0.8,12.9,643.0,743.79,568.69
2018,3,8,12,45,488.0,271.5,0.8,12.85,625.0,708.8,543.03
2018,3,8,13,0,457.0,278.0,0.8,12.8,607.0,673.22,517.75
2018,3,8,13,15,378.0,298.0,0.85,12.65,566.5,605.86,469.28
2018,3,8,13,30,299.0,318.0,0.9,12.5,526.0,550.59,428.7
2018,3,8,13,45,301.0,306.5,0.9,12.3,510.5,525.45,411.22
2018,3,8,14,0,303.0,295.0,0.9,12.1,495.0,499.39,392.47
2018,3,8,14,15,357.5,268.0,0.9,12.0,494.5,490.38,386.85
2018,3,8,14,30,412.0,241.0,0.9,11.9,494.0,480.1,379.43
2018,3,8,14,45,398.0,229.0,0.9,11.8,462.0,433.87,343.7
2018,3,8,15,0,384.0,217.0,0.9,11.7,430.0,392.26,310.96
2018,3,8,15,15,380.5,200.5,0.9,11.7,398.5,351.84,278.22
2018,3,8,15,30,377.0,184.0,0.9,11.7,367.0,311.37,244.53
2018,3,8,15,45,476.0,146.0,0.9,11.45,354.5,284.67,218.93
2018,3,8,16,0,575.0,108.0,0.9,11.2,342.0,246.74,181.83
2018,3,8,16,15,466.0,109.0,0.9,10.85,283.5,187.44,133.85
2018,3,8,16,30,357.0,110.0,0.9,10.5,225.0,141.58,99.31
2018,3,8,16,45,321.5,94.5,0.9,10.15,184.5,100.47,68.46
2018,3,8,17,0,286.0,79.0,0.9,9.8,144.0,63.78,46.41
2018,3,8,17,15,234.5,63.0,0.9,9.5,107.5,47.61,37.24
2018,3,8,17,30,183.0,47.0,0.9,9.2,71.0,36.24,26.43
2018,3,8,17,45,119.0,30.5,0.9,8.85,43.5,25.06,14.09
2018,3,8,18,0,55.0,14.0,0.9,8.5,16.0,13.34,0.0
2018,3,8,18,15,27.5,7.0,0.9,8.45,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,7.6,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,7.9,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.5,1.0,8.2,10.5,10.01,0.0
2018,3,9,7,0,0.0,20.0,1.0,8.5,20.0,18.57,8.0
2018,3,9,7,15,203.0,36.5,1.05,8.75,72.5,158.94,127.56
2018,3,9,7,30,406.0,53.0,1.1,9.0,125.0,297.06,245.79
2018,3,9,7,45,270.5,74.5,1.1,9.2,129.0,263.36,220.23
2018,3,9,8,0,135.0,96.0,1.1,9.4,133.0,196.46,164.59
2018,3,9,8,15,208.5,117.0,1.1,9.7,186.5,285.12,239.77
2018,3,9,8,30,282.0,138.0,1.1,10.0,240.0,369.04,308.15
2018,3,9,8,45,364.5,142.5,1.1,10.3,293.0,456.85,377.63
2018,3,9,9,0,447.0,147.0,1.1,10.6,346.0,537.8,439.7
2018,3,9,9,15,314.0,190.0,1.15,10.95,336.5,480.92,391.26
2018,3,9,9,30,181.0,233.0,1.2,11.3,327.0,415.04,336.1
2018,3,9,9,45,328.0,221.0,1.2,11.7,407.0,541.98,436.06
2018,3,9,10,0,475.0,209.0,1.2,12.1,487.0,676.22,535.28
2018,3,9,10,15,383.5,244.0,1.25,12.35,476.5,626.44,494.34
2018,3,9,10,30,292.0,279.0,1.3,12.6,466.0,586.49,461.84
2018,3,9,10,45,217.0,302.5,1.35,12.9,444.5,530.54,417.93
2018,3,9,11,0,142.0,326.0,1.4,13.2,423.0,486.58,382.31
2018,3,9,11,15,170.0,333.5,1.4,13.35,452.5,518.05,406.21
2018,3,9,11,30,198.0,341.0,1.4,13.5,482.0,548.66,428.64
2018,3,9,11,45,158.5,344.0,1.4,13.6,458.0,511.52,399.33
2018,3,9,12,0,119.0,347.0,1.4,13.7,434.0,474.44,370.46
2018,3,9,12,15,122.5,352.0,1.4,13.7,441.5,478.07,373.34
2018,3,9,12,30,126.0,357.0,1.4,13.7,449.0,480.94,375.39
2018,3,9,12,45,195.0,346.0,1.4,13.7,487.5,521.28,407.31
2018,3,9,13,0,264.0,335.0,1.4,13.7,526.0,566.82,442.08
2018,3,9,13,15,249.5,334.0,1.4,13.65,512.0,542.39,423.45
2018,3,9,13,30,235.0,333.0,1.4,13.6,498.0,510.6,400.0
2018,3,9,13,45,175.5,322.5,1.4,13.5,443.5,445.61,350.64
2018,3,9,14,0,116.0,312.0,1.4,13.4,389.0,379.42,299.86
2018,3,9,14,15,114.5,298.0,1.4,13.3,371.5,357.48,283.64
2018,3,9,14,30,113.0,284.0,1.4,13.2,354.0,335.57,266.97
2018,3,9,14,45,130.5,269.5,1.35,13.1,346.0,326.21,259.96
2018,3,9,15,0,148.0,255.0,1.3,13.0,338.0,311.33,248.24
2018,3,9,15,15,118.0,233.0,1.3,13.0,296.0,267.25,213.26
2018,3,9,15,30,88.0,211.0,1.3,13.0,254.0,226.02,180.46
2018,3,9,15,45,117.0,192.0,1.3,12.6,243.5,211.0,167.82
2018,3,9,16,0,146.0,173.0,1.3,12.2,233.0,192.12,151.14
2018,3,9,16,15,183.0,150.0,1.2,11.8,215.5,168.26,129.37
2018,3,9,16,30,220.0,127.0,1.1,11.4,198.0,138.41,102.55
2018,3,9,16,45,228.0,105.5,1.0,11.0,168.5,104.52,75.24
2018,3,9,17,0,236.0,84.0,0.9,10.6,139.0,70.07,51.98
2018,3,9,17,15,197.0,66.5,0.85,10.3,104.5,52.62,41.62
2018,3,9,17,30,158.0,49.0,0.8,10.0,70.0,39.45,29.23
2018,3,9,17,45,106.5,32.0,0.8,9.7,43.5,26.22,15.43
2018,3,9,18,0,55.0,15.0,0.8,9.4,17.0,14.3,0.0
2018,3,9,18,15,27.5,7.5,0.8,9.35,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.0,0.55,8.3,1.0,0.0,0.0
2018,3,10,6,30,12.0,2.0,0.6,8.4,2.0,0.0,0.0
2018,3,10,6,45,6.0,6.0,0.65,8.55,6.0,7.9,0.0
2018,3,10,7,0,0.0,10.0,0.7,8.7,10.0,9.26,1.45
2018,3,10,7,15,0.0,15.5,0.75,8.85,15.5,14.36,6.59
2018,3,10,7,30,0.0,21.0,0.8,9.0,21.0,19.47,11.26
2018,3,10,7,45,0.0,28.0,0.8,9.15,28.0,25.97,17.08
2018,3,10,8,0,0.0,35.0,0.8,9.3,35.0,32.48,22.82
2018,3,10,8,15,21.5,77.5,0.7,9.45,85.5,92.52,75.27
2018,3,10,8,30,43.0,120.0,0.6,9.6,136.0,156.53,129.6
2018,3,10,8,45,132.5,155.5,0.55,9.7,213.5,276.23,229.5
2018,3,10,9,0,222.0,191.0,0.5,9.8,291.0,391.32,320.79
2018,3,10,9,15,164.5,209.5,0.55,10.0,287.5,371.19,301.68
2018,3,10,9,30,107.0,228.0,0.6,10.2,284.0,333.9,270.38
2018,3,10,9,45,105.5,248.0,0.65,10.35,306.5,355.88,287.03
2018,3,10,10,0,104.0,268.0,0.7,10.5,329.0,377.32,302.62
2018,3,10,10,15,124.5,283.5,0.75,10.6,360.5,426.54,339.98
2018,3,10,10,30,145.0,299.0,0.8,10.7,392.0,462.02,366.36
2018,3,10,10,45,156.5,312.5,0.8,10.85,416.5,486.59,383.82
2018,3,10,11,0,168.0,326.0,0.8,11.0,441.0,510.52,400.76
2018,3,10,11,15,198.5,335.0,0.8,11.05,474.5,546.1,426.9
2018,3,10,11,30,229.0,344.0,0.8,11.1,508.0,580.66,451.86
2018,3,10,11,45,217.0,349.0,0.8,11.2,506.0,570.5,443.21
2018,3,10,12,0,205.0,354.0,0.8,11.3,504.0,559.59,434.57
2018,3,10,12,15,243.5,350.5,0.8,11.4,529.5,583.66,452.84
2018,3,10,12,30,282.0,347.0,0.8,11.5,555.0,616.23,476.43
2018,3,10,12,45,262.0,349.0,0.8,11.55,541.0,590.99,457.23
2018,3,10,13,0,242.0,351.0,0.8,11.6,527.0,556.56,432.12
2018,3,10,13,15,279.5,337.0,0.75,11.65,536.5,569.22,442.0
2018,3,10,13,30,317.0,323.0,0.7,11.7,546.0,569.72,442.53
2018,3,10,13,45,333.5,307.5,0.7,11.8,536.0,550.23,428.6
2018,3,10,14,0,350.0,292.0,0.7,11.9,526.0,528.71,413.15
2018,3,10,14,15,333.5,281.5,0.65,11.9,497.0,489.05,383.26
2018,3,10,14,30,317.0,271.0,0.6,11.9,468.0,450.11,353.68
2018,3,10,14,45,333.5,251.5,0.6,11.95,448.5,421.32,331.86
2018,3,10,15,0,350.0,232.0,0.6,12.0,429.0,390.48,307.67
2018,3,10,15,15,413.5,198.0,0.6,12.0,414.0,366.36,287.65
2018,3,10,15,30,477.0,164.0,0.6,12.0,399.0,332.86,258.68
2018,3,10,15,45,623.0,117.0,0.55,12.05,394.0,308.09,232.7
2018,3,10,16,0,769.0,70.0,0.5,12.1,389.0,266.18,189.91
2018,3,10,16,15,752.0,64.0,0.55,11.8,344.0,209.34,139.48
2018,3,10,16,30,735.0,58.0,0.6,11.5,299.0,153.89,92.14
2018,3,10,16,45,687.5,53.5,0.65,11.25,249.5,98.96,52.34
2018,3,10,17,0,640.0,49.0,0.7,11.0,200.0,49.63,29.05
2018,3,10,17,15,560.0,43.0,0.75,10.65,152.0,31.74,22.96
2018,3,10,17,30,480.0,37.0,0.8,10.3,104.0,28.54,19.67
2018,3,10,17,45,335.0,27.5,0.8,9.95,65.0,21.98,12.35
2018,3,10,18,0,190.0,18.0,0.8,9.6,26.0,17.16,0.0
2018,3,10,18,15,95.0,9.0,0.85,9.3,13.0,8.58,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,11,6,15,26.0,3.0,1.7,6.5,3.0,0.0,0.0
2018,3,11,6,30,52.0,6.0,1.7,7.0,6.0,5.72,0.0
2018,3,11,6,45,209.5,18.0,1.7,7.45,34.5,94.05,0.0
2018,3,11,7,0,367.0,30.0,1.7,7.9,63.0,213.84,157.94
2018,3,11,7,15,462.5,38.5,1.7,8.35,107.5,288.68,234.31
2018,3,11,7,30,558.0,47.0,1.7,8.8,152.0,372.8,309.26
2018,3,11,7,45,631.0,51.5,1.65,9.2,204.0,443.54,370.69
2018,3,11,8,0,704.0,56.0,1.6,9.6,256.0,524.08,436.96
2018,3,11,8,15,745.0,60.0,1.55,10.15,307.0,587.16,486.23
2018,3,11,8,30,786.0,64.0,1.5,10.7,358.0,651.4,532.78
2018,3,11,8,45,814.0,67.5,1.45,11.2,406.5,706.03,570.07
2018,3,11,9,0,842.0,71.0,1.4,11.7,455.0,759.95,605.65
2018,3,11,9,15,863.5,73.0,1.4,12.1,500.0,798.81,630.24
2018,3,11,9,30,885.0,75.0,1.4,12.5,545.0,842.38,657.83
2018,3,11,9,45,901.5,76.0,1.35,12.95,584.5,878.26,678.75
2018,3,11,10,0,918.0,77.0,1.3,13.4,624.0,911.47,697.54
2018,3,11,10,15,854.5,104.0,1.35,13.7,634.5,908.32,693.52
2018,3,11,10,30,791.0,131.0,1.4,14.0,645.0,890.73,680.33
2018,3,11,10,45,677.0,177.5,1.4,14.3,629.5,848.71,650.05
2018,3,11,11,0,563.0,224.0,1.4,14.6,614.0,790.05,606.9
2018,3,11,11,15,757.0,156.5,1.45,14.8,695.0,899.23,683.55
2018,3,11,11,30,951.0,89.0,1.5,15.0,776.0,985.94,739.65
2018,3,11,11,45,839.0,138.5,1.55,15.2,750.5,937.36,706.03
2018,3,11,12,0,727.0,188.0,1.6,15.4,725.0,882.48,669.53
2018,3,11,12,15,754.0,177.0,1.6,15.5,735.5,880.63,668.52
2018,3,11,12,30,781.0,166.0,1.6,15.6,746.0,874.82,664.35
2018,3,11,12,45,873.5,126.5,1.6,15.75,770.0,887.04,672.47
2018,3,11,13,0,966.0,87.0,1.6,15.9,794.0,890.28,674.42
2018,3,11,13,15,882.5,117.5,1.55,15.9,754.5,830.19,633.23
2018,3,11,13,30,799.0,148.0,1.5,15.9,715.0,766.21,589.53
2018,3,11,13,45,733.5,165.5,1.45,15.95,674.0,706.23,545.91
2018,3,11,14,0,668.0,183.0,1.4,16.0,633.0,646.18,501.31
2018,3,11,14,15,694.5,164.0,1.4,15.9,614.5,611.9,476.85
2018,3,11,14,30,721.0,145.0,1.4,15.8,596.0,573.53,448.26
2018,3,11,14,45,710.5,138.5,1.35,15.75,562.0,523.27,409.12
2018,3,11,15,0,700.0,132.0,1.3,15.7,528.0,472.49,368.59
2018,3,11,15,15,751.0,109.5,1.3,15.7,506.5,432.92,335.21
2018,3,11,15,30,802.0,87.0,1.3,15.7,485.0,388.52,296.0
2018,3,11,15,45,670.5,101.5,1.25,15.3,413.0,309.75,231.91
2018,3,11,16,0,539.0,116.0,1.2,14.9,341.0,246.47,180.78
2018,3,11,16,15,430.5,116.5,1.15,14.35,282.5,188.19,134.45
2018,3,11,16,30,322.0,117.0,1.1,13.8,224.0,145.4,102.84
2018,3,11,16,45,340.5,96.5,1.1,13.3,193.0,104.63,70.15
2018,3,11,17,0,359.0,76.0,1.1,12.8,162.0,63.8,44.14
2018,3,11,17,15,265.0,63.0,1.1,12.4,118.0,47.31,36.64
2018,3,11,17,30,171.0,50.0,1.1,12.0,74.0,40.26,29.82
2018,3,11,17,45,114.0,32.5,1.1,11.65,46.0,26.67,16.33
2018,3,11,18,0,57.0,15.0,1.1,11.3,18.0,12.66,0.0
2018,3,11,18,15,28.5,7.5,1.1,11.15,9.0,7.15,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,12,6,15,25.0,3.0,2.6,8.9,3.0,0.0,0.0
2018,3,12,6,30,50.0,6.0,2.7,9.1,6.0,21.62,0.0
2018,3,12,6,45,190.0,18.5,2.75,9.35,34.0,103.63,0.0
2018,3,12,7,0,330.0,31.0,2.8,9.6,62.0,200.31,150.61
2018,3,12,7,15,429.0,40.5,2.85,9.8,107.0,276.37,225.05
2018,3,12,7,30,528.0,50.0,2.9,10.0,152.0,362.23,301.81
2018,3,12,7,45,587.5,57.0,2.9,10.2,201.5,431.05,362.33
2018,3,12,8,0,647.0,64.0,2.9,10.4,251.0,504.05,423.89
2018,3,12,8,15,537.5,83.0,2.9,10.75,257.5,482.08,405.5
2018,3,12,8,30,428.0,102.0,2.9,11.1,264.0,442.83,372.37
2018,3,12,8,45,265.0,147.5,2.85,11.4,252.0,377.7,315.7
2018,3,12,9,0,102.0,193.0,2.8,11.7,240.0,287.81,237.61
2018,3,12,9,15,83.0,209.5,2.8,11.95,250.0,291.97,239.78
2018,3,12,9,30,64.0,226.0,2.8,12.2,260.0,294.77,240.45
2018,3,12,9,45,153.5,246.5,2.75,12.45,336.5,408.76,332.92
2018,3,12,10,0,243.0,267.0,2.7,12.7,413.0,512.83,414.36
2018,3,12,10,15,180.0,250.5,2.7,12.8,362.0,437.97,353.74
2018,3,12,10,30,117.0,234.0,2.7,12.9,311.0,361.51,291.97
2018,3,12,10,45,144.5,271.5,2.7,13.0,370.0,428.52,344.43
2018,3,12,11,0,172.0,309.0,2.7,13.1,429.0,494.87,394.74
2018,3,12,11,15,129.5,309.0,2.7,13.2,400.5,452.82,360.33
2018,3,12,11,30,87.0,309.0,2.7,13.3,372.0,397.39,316.11
2018,3,12,11,45,55.5,274.0,2.7,13.4,314.5,328.02,261.24
2018,3,12,12,0,24.0,239.0,2.7,13.5,257.0,260.42,206.99
2018,3,12,12,15,143.5,251.5,2.8,13.65,358.5,389.1,312.33
2018,3,12,12,30,263.0,264.0,2.9,13.8,460.0,512.01,409.07
2018,3,12,12,45,157.5,272.0,2.95,13.95,389.0,412.29,328.94
2018,3,12,13,0,52.0,280.0,3.0,14.1,318.0,318.52,252.94
2018,3,12,13,15,31.5,245.5,3.1,14.15,268.5,264.38,210.19
2018,3,12,13,30,11.0,211.0,3.2,14.2,219.0,207.44,164.49
2018,3,12,13,45,11.0,203.0,3.25,14.3,210.5,198.95,157.92
2018,3,12,14,0,11.0,195.0,3.3,14.4,202.0,190.5,151.26
2018,3,12,14,15,6.5,152.0,3.3,14.3,156.0,146.22,115.55
2018,3,12,14,30,2.0,109.0,3.3,14.2,110.0,102.83,80.15
2018,3,12,14,45,1.0,92.5,3.35,14.1,93.0,86.76,67.07
2018,3,12,15,0,0.0,76.0,3.4,14.0,76.0,70.78,53.93
2018,3,12,15,15,0.0,80.0,3.4,14.0,80.0,74.5,57.21
2018,3,12,15,30,0.0,84.0,3.4,14.0,84.0,78.23,60.51
2018,3,12,15,45,55.0,82.5,3.45,13.55,105.5,94.51,73.34
2018,3,12,16,0,110.0,81.0,3.5,13.1,127.0,102.44,78.08
2018,3,12,16,15,332.5,74.0,3.45,12.9,190.0,132.07,93.44
2018,3,12,16,30,555.0,67.0,3.4,12.7,253.0,135.05,84.75
2018,3,12,16,45,462.5,59.5,3.3,12.45,197.5,84.32,48.39
2018,3,12,17,0,370.0,52.0,3.2,12.2,142.0,44.83,27.61
2018,3,12,17,15,218.0,38.0,3.25,12.05,88.0,27.95,19.43
2018,3,12,17,30,66.0,24.0,3.3,11.9,34.0,20.04,12.06
2018,3,12,17,45,33.0,15.0,3.35,11.75,20.0,12.74,4.97
2018,3,12,18,0,0.0,6.0,3.4,11.6,6.0,5.55,0.0
2018,3,12,18,15,0.0,3.0,3.45,11.55,3.0,2.86,0.0
2018,3,12,18,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.3,9.4,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.3,9.4,3.0,5.1,0.0
2018,3,13,6,45,3.5,4.0,2.25,9.4,4.0,5.06,0.0
2018,3,13,7,0,0.0,5.0,2.2,9.4,5.0,4.62,0.0
2018,3,13,7,15,0.0,6.5,2.25,9.45,6.5,6.01,0.0
2018,3,13,7,30,0.0,8.0,2.3,9.5,8.0,7.4,0.78
2018,3,13,7,45,0.0,13.0,2.3,9.55,13.0,12.04,4.87
2018,3,13,8,0,0.0,18.0,2.3,9.6,18.0,16.68,8.95
2018,3,13,8,15,0.0,20.0,2.35,9.7,20.0,18.54,10.56
2018,3,13,8,30,0.0,22.0,2.4,9.8,22.0,20.41,12.14
2018,3,13,8,45,0.0,28.5,2.45,9.9,28.5,26.46,17.33
2018,3,13,9,0,0.0,35.0,2.5,10.0,35.0,32.51,22.48
2018,3,13,9,15,0.0,68.0,2.5,10.2,68.0,63.28,48.71
2018,3,13,9,30,0.0,101.0,2.5,10.4,101.0,94.74,75.11
2018,3,13,9,45,0.0,103.5,2.55,10.6,103.5,97.04,76.75
2018,3,13,10,0,0.0,106.0,2.6,10.8,106.0,99.38,78.46
2018,3,13,10,15,2.0,135.0,2.6,10.95,136.5,129.66,103.51
2018,3,13,10,30,4.0,164.0,2.6,11.1,167.0,160.24,128.47
2018,3,13,10,45,12.5,197.0,2.65,11.25,206.0,201.1,161.82
2018,3,13,11,0,21.0,230.0,2.7,11.4,245.0,242.16,194.88
2018,3,13,11,15,72.0,269.0,2.7,11.45,321.5,341.6,275.52
2018,3,13,11,30,123.0,308.0,2.7,11.5,398.0,442.64,354.92
2018,3,13,11,45,186.5,333.0,2.7,11.55,471.5,525.11,418.85
2018,3,13,12,0,250.0,358.0,2.7,11.6,545.0,605.07,479.52
2018,3,13,12,15,202.5,363.5,2.7,11.6,515.0,561.46,444.7
2018,3,13,12,30,155.0,369.0,2.7,11.6,485.0,518.56,411.0
2018,3,13,12,45,161.0,365.5,2.7,11.6,485.5,512.99,407.19
2018,3,13,13,0,167.0,362.0,2.7,11.6,486.0,506.53,402.52
2018,3,13,13,15,150.5,355.0,2.65,11.6,465.0,477.71,380.12
2018,3,13,13,30,134.0,348.0,2.6,11.6,444.0,449.53,358.25
2018,3,13,13,45,170.5,333.5,2.55,11.6,452.0,452.97,362.01
2018,3,13,14,0,207.0,319.0,2.5,11.6,460.0,453.3,363.0
2018,3,13,14,15,194.0,299.0,2.5,11.5,427.0,413.37,332.06
2018,3,13,14,30,181.0,279.0,2.5,11.4,394.0,374.48,301.74
2018,3,13,14,45,135.0,261.0,2.45,11.3,344.0,320.73,258.84
2018,3,13,15,0,89.0,243.0,2.4,11.2,294.0,269.72,217.91
2018,3,13,15,15,173.0,228.5,2.4,11.2,319.0,287.36,231.94
2018,3,13,15,30,257.0,214.0,2.4,11.2,344.0,294.24,235.58
2018,3,13,15,45,185.5,189.5,2.3,10.85,279.0,231.4,184.56
2018,3,13,16,0,114.0,165.0,2.2,10.5,214.0,177.55,141.41
2018,3,13,16,15,108.5,132.5,2.1,10.3,174.5,139.55,109.42
2018,3,13,16,30,103.0,100.0,2.0,10.1,135.0,102.9,78.46
2018,3,13,16,45,189.5,93.0,1.95,9.85,144.5,92.76,67.02
2018,3,13,17,0,276.0,86.0,1.9,9.6,154.0,73.82,54.11
2018,3,13,17,15,234.0,69.0,1.85,9.35,117.5,54.55,43.65
2018,3,13,17,30,192.0,52.0,1.8,9.1,81.0,41.81,31.67
2018,3,13,17,45,123.5,35.5,1.75,8.85,51.5,29.01,19.0
2018,3,13,18,0,55.0,19.0,1.7,8.6,22.0,15.86,0.0
2018,3,13,18,15,27.5,9.5,1.7,8.5,11.0,9.05,0.0
2018,3,13,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,6,15,7.5,3.0,1.1,6.85,3.0,0.0,0.0
2018,3,14,6,30,15.0,6.0,1.1,7.0,6.0,10.57,0.0
2018,3,14,6,45,20.5,21.0,1.05,7.15,22.5,31.22,2.65
2018,3,14,7,0,26.0,36.0,1.0,7.3,39.0,52.59,37.77
2018,3,14,7,15,45.0,56.0,1.0,7.35,64.0,85.54,67.95
2018,3,14,7,30,64.0,76.0,1.0,7.4,89.0,127.53,105.28
2018,3,14,7,45,81.5,92.0,0.95,7.45,113.5,157.32,131.74
2018,3,14,8,0,99.0,108.0,0.9,7.5,138.0,188.81,159.03
2018,3,14,8,15,100.0,132.0,0.95,7.55,166.5,220.82,185.74
2018,3,14,8,30,101.0,156.0,1.0,7.6,195.0,252.32,211.39
2018,3,14,8,45,126.5,178.0,1.0,7.6,233.5,299.36,249.82
2018,3,14,9,0,152.0,200.0,1.0,7.6,272.0,347.68,288.39
2018,3,14,9,15,191.0,220.0,1.1,7.7,319.0,405.66,334.46
2018,3,14,9,30,230.0,240.0,1.2,7.8,366.0,465.15,380.78
2018,3,14,9,45,332.5,231.5,1.3,7.85,427.5,561.3,456.22
2018,3,14,10,0,435.0,223.0,1.4,7.9,489.0,662.08,532.67
2018,3,14,10,15,439.5,183.5,1.55,8.0,464.0,626.77,506.9
2018,3,14,10,30,444.0,144.0,1.7,8.1,439.0,596.77,486.01
2018,3,14,10,45,253.0,163.0,1.8,8.15,332.5,435.19,357.13
2018,3,14,11,0,62.0,182.0,1.9,8.2,226.0,240.08,196.13
2018,3,14,11,15,195.0,257.5,2.05,8.3,400.0,470.15,382.94
2018,3,14,11,30,328.0,333.0,2.2,8.4,574.0,674.47,538.12
2018,3,14,11,45,258.5,327.0,2.35,8.5,518.5,597.85,477.87
2018,3,14,12,0,189.0,321.0,2.5,8.6,463.0,509.51,409.83
2018,3,14,12,15,122.5,282.0,2.6,8.65,374.0,402.77,326.09
2018,3,14,12,30,56.0,243.0,2.7,8.7,285.0,289.28,234.67
2018,3,14,12,45,34.0,222.5,2.8,8.75,248.0,247.23,200.46
2018,3,14,13,0,12.0,202.0,2.9,8.8,211.0,200.95,162.23
2018,3,14,13,15,25.5,196.0,2.9,8.95,214.5,210.15,170.36
2018,3,14,13,30,39.0,190.0,2.9,9.1,218.0,212.82,172.98
2018,3,14,13,45,268.5,192.5,2.9,9.2,377.5,389.56,321.23
2018,3,14,14,0,498.0,195.0,2.9,9.3,537.0,541.67,442.48
2018,3,14,14,15,495.5,205.5,2.95,9.4,533.5,525.17,427.6
2018,3,14,14,30,493.0,216.0,3.0,9.5,530.0,507.03,412.16
2018,3,14,14,45,664.5,156.0,3.0,9.55,554.5,517.77,420.55
2018,3,14,15,0,836.0,96.0,3.0,9.6,579.0,508.42,410.84
2018,3,14,15,15,866.0,81.5,3.0,9.6,550.5,461.9,369.63
2018,3,14,15,30,896.0,67.0,3.0,9.6,522.0,410.19,322.55
2018,3,14,15,45,861.5,67.5,3.1,9.5,472.5,346.84,265.58
2018,3,14,16,0,827.0,68.0,3.2,9.4,423.0,283.45,207.78
2018,3,14,16,15,809.5,63.5,3.2,9.15,376.5,224.26,153.12
2018,3,14,16,30,792.0,59.0,3.2,8.9,330.0,166.45,101.9
2018,3,14,16,45,745.0,55.0,3.15,8.65,277.5,108.2,57.99
2018,3,14,17,0,698.0,51.0,3.1,8.4,225.0,55.48,31.45
2018,3,14,17,15,621.5,45.5,3.05,8.0,174.0,36.5,27.59
2018,3,14,17,30,545.0,40.0,3.0,7.6,123.0,30.68,21.95
2018,3,14,17,45,402.5,31.5,2.95,7.15,80.0,25.16,16.02
2018,3,14,18,0,260.0,23.0,2.9,6.7,37.0,19.53,0.0
2018,3,14,18,15,130.0,11.5,2.85,6.55,18.5,10.96,0.0
2018,3,14,18,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
