Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,18,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.0,2.95,6.25,1.0,0.0,0.0
2018,3,15,6,30,0.0,2.0,3.0,6.4,2.0,1.91,0.0
2018,3,15,6,45,0.0,6.0,3.0,6.5,6.0,5.55,0.0
2018,3,15,7,0,0.0,10.0,3.0,6.6,10.0,9.26,2.1
2018,3,15,7,15,41.0,18.5,3.05,6.75,27.0,44.88,33.5
2018,3,15,7,30,82.0,27.0,3.1,6.9,44.0,79.16,64.63
2018,3,15,7,45,52.0,26.5,3.1,7.05,38.5,63.89,51.53
2018,3,15,8,0,22.0,26.0,3.1,7.2,33.0,41.58,31.54
2018,3,15,8,15,11.0,34.0,3.15,7.35,37.5,39.49,29.41
2018,3,15,8,30,0.0,42.0,3.2,7.5,42.0,39.01,28.53
2018,3,15,8,45,0.0,49.5,3.2,7.65,49.5,46.01,34.5
2018,3,15,9,0,0.0,57.0,3.2,7.8,57.0,53.01,40.41
2018,3,15,9,15,0.0,79.0,3.3,7.95,79.0,73.56,57.9
2018,3,15,9,30,0.0,101.0,3.4,8.1,101.0,94.68,75.67
2018,3,15,9,45,0.0,96.0,3.5,8.25,96.0,89.66,71.15
2018,3,15,10,0,0.0,91.0,3.6,8.4,91.0,84.83,66.85
2018,3,15,10,15,1.0,110.5,3.6,8.55,111.0,104.58,83.37
2018,3,15,10,30,2.0,130.0,3.6,8.7,131.0,124.51,99.89
2018,3,15,10,45,1.5,123.5,3.65,8.85,124.5,117.6,93.86
2018,3,15,11,0,1.0,117.0,3.7,9.0,118.0,110.77,87.97
2018,3,15,11,15,1.5,128.5,3.7,9.0,129.5,122.32,97.52
2018,3,15,11,30,2.0,140.0,3.7,9.0,141.0,133.86,107.03
2018,3,15,11,45,1.0,119.5,3.7,8.95,120.0,113.05,89.63
2018,3,15,12,0,0.0,99.0,3.7,8.9,99.0,92.52,72.45
2018,3,15,12,15,2.5,135.5,3.7,8.95,137.5,129.63,103.46
2018,3,15,12,30,5.0,172.0,3.7,9.0,176.0,166.85,134.23
2018,3,15,12,45,3.5,152.5,3.75,9.0,155.0,146.48,117.35
2018,3,15,13,0,2.0,133.0,3.8,9.0,134.0,126.39,100.73
2018,3,15,13,15,1.5,118.0,3.8,9.05,119.0,111.61,88.48
2018,3,15,13,30,1.0,103.0,3.8,9.1,104.0,96.96,76.31
2018,3,15,13,45,36.5,181.0,3.8,9.2,206.5,199.95,162.85
2018,3,15,14,0,72.0,259.0,3.8,9.3,309.0,297.41,242.64
2018,3,15,14,15,87.0,266.5,3.8,9.25,324.0,309.43,252.46
2018,3,15,14,30,102.0,274.0,3.8,9.2,339.0,319.5,260.83
2018,3,15,14,45,128.0,258.0,3.75,9.15,335.5,314.14,256.79
2018,3,15,15,0,154.0,242.0,3.7,9.1,332.0,302.68,247.48
2018,3,15,15,15,102.5,202.0,3.7,9.1,260.0,232.77,190.05
2018,3,15,15,30,51.0,162.0,3.7,9.1,188.0,168.73,137.26
2018,3,15,15,45,51.5,132.5,3.6,8.85,157.0,138.51,111.94
2018,3,15,16,0,52.0,103.0,3.5,8.6,126.0,108.59,86.45
2018,3,15,16,15,77.5,99.0,3.45,8.45,128.5,105.16,82.35
2018,3,15,16,30,103.0,95.0,3.4,8.3,131.0,99.06,75.8
2018,3,15,16,45,207.5,91.0,3.35,8.2,148.5,93.19,67.03
2018,3,15,17,0,312.0,87.0,3.3,8.1,166.0,72.81,52.57
2018,3,15,17,15,259.0,71.0,3.25,7.9,126.5,53.1,42.65
2018,3,15,17,30,206.0,55.0,3.2,7.7,87.0,44.09,33.98
2018,3,15,17,45,134.0,38.0,3.15,7.5,56.0,30.97,21.14
2018,3,15,18,0,62.0,21.0,3.1,7.3,25.0,17.47,0.04
2018,3,15,18,15,31.0,10.5,3.05,7.2,12.5,10.01,0.0
2018,3,15,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.0,2.2,5.45,2.0,0.0,0.0
2018,3,16,6,30,3.0,4.0,2.2,5.6,4.0,4.8,0.0
2018,3,16,6,45,1.5,10.0,2.25,5.7,10.0,9.84,0.0
2018,3,16,7,0,0.0,16.0,2.3,5.8,16.0,14.83,6.89
2018,3,16,7,15,0.0,25.5,2.35,5.95,25.5,23.65,14.95
2018,3,16,7,30,0.0,35.0,2.4,6.1,35.0,32.49,22.94
2018,3,16,7,45,7.0,61.5,2.5,6.25,63.5,62.16,49.24
2018,3,16,8,0,14.0,88.0,2.6,6.4,92.0,94.32,77.47
2018,3,16,8,15,30.0,96.0,2.65,6.55,107.0,118.71,98.9
2018,3,16,8,30,46.0,104.0,2.7,6.7,122.0,139.05,116.65
2018,3,16,8,45,184.5,142.0,2.8,6.85,229.0,311.43,265.38
2018,3,16,9,0,323.0,180.0,2.9,7.0,336.0,472.32,398.09
2018,3,16,9,15,495.0,160.5,3.0,7.15,424.0,614.41,512.58
2018,3,16,9,30,667.0,141.0,3.1,7.3,512.0,758.17,622.89
2018,3,16,9,45,462.0,207.0,3.15,7.45,472.5,662.3,543.72
2018,3,16,10,0,257.0,273.0,3.2,7.6,433.0,547.53,448.56
2018,3,16,10,15,309.5,278.5,3.25,7.65,480.5,603.69,493.31
2018,3,16,10,30,362.0,284.0,3.3,7.7,528.0,660.05,536.61
2018,3,16,10,45,475.5,252.5,3.35,7.8,585.5,745.54,603.07
2018,3,16,11,0,589.0,221.0,3.4,7.9,643.0,821.75,661.32
2018,3,16,11,15,540.5,225.5,3.45,8.0,620.0,774.44,624.28
2018,3,16,11,30,492.0,230.0,3.5,8.1,597.0,729.37,589.47
2018,3,16,11,45,542.5,230.0,3.55,8.2,639.5,769.67,620.37
2018,3,16,12,0,593.0,230.0,3.6,8.3,682.0,810.78,650.86
2018,3,16,12,15,334.0,267.5,3.65,8.3,522.0,588.77,477.68
2018,3,16,12,30,75.0,305.0,3.7,8.3,362.0,369.98,299.8
2018,3,16,12,45,273.5,293.5,3.75,8.3,500.0,543.85,443.18
2018,3,16,13,0,472.0,282.0,3.8,8.3,638.0,694.91,562.15
2018,3,16,13,15,467.0,282.0,3.8,8.25,629.0,672.1,543.71
2018,3,16,13,30,462.0,282.0,3.8,8.2,620.0,647.87,525.15
2018,3,16,13,45,549.0,241.5,3.85,8.15,631.0,649.74,528.82
2018,3,16,14,0,636.0,201.0,3.9,8.1,642.0,646.17,527.55
2018,3,16,14,15,586.5,206.5,3.85,8.0,600.5,585.65,479.26
2018,3,16,14,30,537.0,212.0,3.8,7.9,559.0,530.43,434.67
2018,3,16,14,45,364.5,205.0,3.8,7.8,434.5,399.38,328.58
2018,3,16,15,0,192.0,198.0,3.8,7.7,310.0,282.68,232.57
2018,3,16,15,15,280.5,154.0,3.8,7.7,305.0,268.26,220.06
2018,3,16,15,30,369.0,110.0,3.8,7.7,300.0,244.98,198.1
2018,3,16,15,45,539.5,99.5,3.65,7.45,349.5,268.52,211.21
2018,3,16,16,0,710.0,89.0,3.5,7.2,399.0,270.63,202.99
2018,3,16,16,15,566.5,100.5,3.4,7.05,329.5,205.69,148.57
2018,3,16,16,30,423.0,112.0,3.3,6.9,260.0,155.77,110.26
2018,3,16,16,45,441.0,91.5,3.2,6.75,224.5,111.0,73.06
2018,3,16,17,0,459.0,71.0,3.1,6.6,189.0,64.72,43.0
2018,3,16,17,15,432.5,59.0,3.0,6.4,150.5,44.46,35.08
2018,3,16,17,30,406.0,47.0,2.9,6.2,112.0,36.53,27.44
2018,3,16,17,45,288.0,35.5,2.85,6.05,73.0,28.53,19.3
2018,3,16,18,0,170.0,24.0,2.8,5.9,34.0,19.06,2.86
2018,3,16,18,15,85.0,12.0,2.75,5.85,17.0,11.44,0.0
2018,3,16,18,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,6,15,10.5,4.5,1.0,5.0,4.5,0.0,0.0
2018,3,17,6,30,21.0,9.0,1.0,5.3,9.0,15.55,0.0
2018,3,17,6,45,75.0,22.5,0.95,5.55,30.5,63.99,35.72
2018,3,17,7,0,129.0,36.0,0.9,5.8,52.0,109.79,86.66
2018,3,17,7,15,146.5,53.5,0.95,6.05,79.5,145.69,120.39
2018,3,17,7,30,164.0,71.0,1.0,6.3,107.0,182.72,154.01
2018,3,17,7,45,161.5,86.0,1.05,6.5,129.0,205.74,174.64
2018,3,17,8,0,159.0,101.0,1.1,6.7,151.0,228.16,193.91
2018,3,17,8,15,237.5,127.5,1.1,6.75,216.5,319.97,271.35
2018,3,17,8,30,316.0,154.0,1.1,6.8,282.0,417.28,350.27
2018,3,17,8,45,332.0,172.5,1.1,6.85,321.5,461.78,384.12
2018,3,17,9,0,348.0,191.0,1.1,6.9,361.0,506.2,417.55
2018,3,17,9,15,224.5,193.5,1.15,7.05,307.0,415.27,342.72
2018,3,17,9,30,101.0,196.0,1.2,7.2,253.0,302.93,249.85
2018,3,17,9,45,52.0,165.5,1.2,7.35,195.0,213.86,176.11
2018,3,17,10,0,3.0,135.0,1.2,7.5,137.0,130.63,105.24
2018,3,17,10,15,5.5,165.5,1.25,7.6,169.0,163.23,132.36
2018,3,17,10,30,8.0,196.0,1.3,7.7,201.0,196.06,158.99
2018,3,17,10,45,26.5,239.5,1.35,7.8,258.0,269.03,218.28
2018,3,17,11,0,45.0,283.0,1.4,7.9,315.0,332.69,268.7
2018,3,17,11,15,83.5,303.5,1.4,8.0,365.5,389.68,313.85
2018,3,17,11,30,122.0,324.0,1.4,8.1,416.0,459.02,367.45
2018,3,17,11,45,307.0,309.0,1.45,8.2,543.5,624.0,496.11
2018,3,17,12,0,492.0,294.0,1.5,8.3,671.0,782.75,613.32
2018,3,17,12,15,543.5,268.0,1.6,8.3,685.5,790.66,619.53
2018,3,17,12,30,595.0,242.0,1.7,8.3,700.0,797.72,626.76
2018,3,17,12,45,436.5,263.0,1.75,8.35,597.5,662.54,525.88
2018,3,17,13,0,278.0,284.0,1.8,8.4,495.0,527.19,422.55
2018,3,17,13,15,217.0,279.5,1.8,8.45,442.5,461.84,372.11
2018,3,17,13,30,156.0,275.0,1.8,8.5,390.0,393.04,317.73
2018,3,17,13,45,249.0,276.0,1.85,8.55,453.0,459.28,371.6
2018,3,17,14,0,342.0,277.0,1.9,8.6,516.0,510.56,412.01
2018,3,17,14,15,445.5,240.5,1.9,8.6,538.5,528.15,426.44
2018,3,17,14,30,549.0,204.0,1.9,8.6,561.0,530.52,428.6
2018,3,17,14,45,581.0,183.0,1.9,8.65,542.0,499.73,403.59
2018,3,17,15,0,613.0,162.0,1.9,8.7,523.0,462.49,372.74
2018,3,17,15,15,412.5,147.0,1.9,8.7,382.5,321.82,259.85
2018,3,17,15,30,212.0,132.0,1.9,8.7,242.0,204.16,164.32
2018,3,17,15,45,122.5,132.5,1.85,8.6,195.0,161.72,129.66
2018,3,17,16,0,33.0,133.0,1.8,8.5,148.0,129.75,104.78
2018,3,17,16,15,69.0,131.0,1.75,8.3,157.0,131.95,105.37
2018,3,17,16,30,105.0,129.0,1.7,8.1,166.0,127.01,99.51
2018,3,17,16,45,166.0,111.5,1.7,7.85,159.5,108.78,82.05
2018,3,17,17,0,227.0,94.0,1.7,7.6,153.0,79.85,59.88
2018,3,17,17,15,226.0,73.5,1.7,7.15,121.5,57.81,47.12
2018,3,17,17,30,225.0,53.0,1.7,6.7,90.0,40.23,30.77
2018,3,17,17,45,239.5,39.0,1.7,6.3,65.5,30.31,20.98
2018,3,17,18,0,254.0,25.0,1.7,5.9,41.0,20.96,5.64
2018,3,17,18,15,127.0,12.5,1.75,5.75,20.5,11.91,0.0
2018,3,17,18,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,6,15,5.0,5.0,1.25,3.35,5.0,0.0,0.0
2018,3,18,6,30,10.0,10.0,1.3,3.9,10.0,12.88,0.0
2018,3,18,6,45,10.5,26.0,1.35,4.45,26.5,33.4,18.21
2018,3,18,7,0,11.0,42.0,1.4,5.0,43.0,48.0,35.37
2018,3,18,7,15,25.5,61.5,1.4,5.45,66.5,80.95,64.97
2018,3,18,7,30,40.0,81.0,1.4,5.9,90.0,110.92,91.8
2018,3,18,7,45,67.5,105.0,1.45,6.35,124.5,155.79,131.18
2018,3,18,8,0,95.0,129.0,1.5,6.8,159.0,212.49,179.7
2018,3,18,8,15,126.5,150.5,1.55,7.25,198.0,261.68,220.95
2018,3,18,8,30,158.0,172.0,1.6,7.7,237.0,313.06,263.07
2018,3,18,8,45,131.5,189.5,1.65,8.2,248.0,316.79,264.1
2018,3,18,9,0,105.0,207.0,1.7,8.7,259.0,305.76,253.34
2018,3,18,9,15,100.0,229.5,1.7,9.0,282.5,328.49,270.45
2018,3,18,9,30,95.0,252.0,1.7,9.3,306.0,350.48,286.53
2018,3,18,9,45,153.5,272.0,1.75,9.6,366.0,438.69,356.4
2018,3,18,10,0,212.0,292.0,1.8,9.9,426.0,515.33,415.29
2018,3,18,10,15,226.5,306.5,1.75,10.05,456.0,546.11,437.02
2018,3,18,10,30,241.0,321.0,1.7,10.2,486.0,576.27,458.35
2018,3,18,10,45,204.5,337.5,1.7,10.4,481.0,559.85,443.56
2018,3,18,11,0,168.0,354.0,1.7,10.6,476.0,541.91,428.06
2018,3,18,11,15,189.5,362.0,1.65,10.65,502.5,568.15,447.49
2018,3,18,11,30,211.0,370.0,1.6,10.7,529.0,593.4,465.65
2018,3,18,11,45,210.0,374.5,1.6,10.7,534.5,592.51,464.36
2018,3,18,12,0,209.0,379.0,1.6,10.7,540.0,590.68,462.66
2018,3,18,12,15,234.5,376.5,1.55,10.6,557.5,604.4,473.17
2018,3,18,12,30,260.0,374.0,1.5,10.5,575.0,626.71,489.54
2018,3,18,12,45,359.0,338.5,1.5,10.35,613.5,664.71,520.11
2018,3,18,13,0,458.0,303.0,1.5,10.2,652.0,705.37,551.75
2018,3,18,13,15,507.0,279.0,1.4,10.1,659.0,702.25,549.59
2018,3,18,13,30,556.0,255.0,1.3,10.0,666.0,694.41,544.28
2018,3,18,13,45,517.5,259.5,1.25,9.85,633.0,645.57,507.84
2018,3,18,14,0,479.0,264.0,1.2,9.7,600.0,597.89,472.21
2018,3,18,14,15,424.0,269.0,1.15,9.6,557.5,541.63,429.42
2018,3,18,14,30,369.0,274.0,1.1,9.5,515.0,485.78,386.48
2018,3,18,14,45,268.0,272.5,1.0,9.35,442.5,406.83,324.82
2018,3,18,15,0,167.0,271.0,0.9,9.2,370.0,335.53,268.74
2018,3,18,15,15,123.0,247.0,0.9,9.2,317.0,282.04,226.72
2018,3,18,15,30,79.0,223.0,0.9,9.2,264.0,233.46,188.19
2018,3,18,15,45,76.5,202.5,0.7,8.9,239.5,207.68,167.27
2018,3,18,16,0,74.0,182.0,0.5,8.6,215.0,182.36,146.37
2018,3,18,16,15,82.5,162.5,0.5,8.35,195.0,160.65,128.11
2018,3,18,16,30,91.0,143.0,0.5,8.1,175.0,138.04,108.92
2018,3,18,16,45,75.5,121.5,0.45,7.85,145.5,110.91,87.26
2018,3,18,17,0,60.0,100.0,0.4,7.6,116.0,86.05,68.12
2018,3,18,17,15,45.0,79.5,0.55,7.45,90.0,67.24,55.59
2018,3,18,17,30,30.0,59.0,0.7,7.3,64.0,50.77,40.22
2018,3,18,17,45,21.5,40.5,0.8,7.15,43.5,35.43,25.52
2018,3,18,18,0,13.0,22.0,0.9,7.0,23.0,19.85,6.42
2018,3,18,18,15,10.5,12.0,0.95,6.9,12.5,11.44,0.0
2018,3,18,18,30,8.0,2.0,1.0,6.8,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,1.05,6.75,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,19,6,15,42.0,7.5,1.75,4.05,9.0,0.0,0.0
2018,3,19,6,30,84.0,15.0,1.8,4.8,18.0,42.7,0.0
2018,3,19,6,45,275.0,27.0,1.85,5.55,59.0,160.78,111.76
2018,3,19,7,0,466.0,39.0,1.9,6.3,100.0,277.0,224.21
2018,3,19,7,15,564.5,44.5,1.95,6.8,151.5,357.97,297.92
2018,3,19,7,30,663.0,50.0,2.0,7.3,203.0,444.21,373.43
2018,3,19,7,45,715.0,55.0,2.05,7.8,256.0,514.27,432.83
2018,3,19,8,0,767.0,60.0,2.1,8.3,309.0,587.27,491.96
2018,3,19,8,15,798.5,64.5,2.25,8.8,361.0,647.9,538.7
2018,3,19,8,30,830.0,69.0,2.4,9.3,413.0,708.73,583.17
2018,3,19,8,45,851.0,73.0,2.55,9.75,462.0,760.62,619.94
2018,3,19,9,0,872.0,77.0,2.7,10.2,511.0,811.12,655.03
2018,3,19,9,15,891.5,79.0,2.7,10.5,556.5,849.21,679.82
2018,3,19,9,30,911.0,81.0,2.7,10.8,602.0,891.9,707.67
2018,3,19,9,45,925.5,82.0,2.7,11.05,641.5,926.55,729.53
2018,3,19,10,0,940.0,83.0,2.7,11.3,681.0,958.3,749.23
2018,3,19,10,15,820.0,130.0,2.65,11.45,670.0,923.87,722.46
2018,3,19,10,30,700.0,177.0,2.6,11.6,659.0,878.54,688.76
2018,3,19,10,45,578.0,232.0,2.55,11.75,639.5,822.41,645.93
2018,3,19,11,0,456.0,287.0,2.5,11.9,620.0,766.89,601.28
2018,3,19,11,15,427.5,306.0,2.45,12.1,624.0,757.41,592.49
2018,3,19,11,30,399.0,325.0,2.4,12.3,628.0,734.47,574.0
2018,3,19,11,45,352.5,344.5,2.35,12.5,614.5,705.75,550.81
2018,3,19,12,0,306.0,364.0,2.3,12.7,601.0,675.99,526.94
2018,3,19,12,15,342.0,351.0,2.25,12.8,616.5,686.05,534.94
2018,3,19,12,30,378.0,338.0,2.2,12.9,632.0,693.66,540.79
2018,3,19,12,45,356.5,341.0,2.1,13.05,616.5,665.43,518.73
2018,3,19,13,0,335.0,344.0,2.0,13.2,601.0,636.77,496.65
2018,3,19,13,15,220.0,347.5,1.95,13.3,515.0,525.5,412.0
2018,3,19,13,30,105.0,351.0,1.9,13.4,429.0,422.72,332.31
2018,3,19,13,45,115.0,342.5,1.85,13.45,425.5,420.98,331.78
2018,3,19,14,0,125.0,334.0,1.8,13.5,422.0,411.4,324.7
2018,3,19,14,15,175.0,316.0,1.65,13.25,434.0,417.51,330.43
2018,3,19,14,30,225.0,298.0,1.5,13.0,446.0,418.94,332.01
2018,3,19,14,45,198.0,284.0,1.35,12.8,409.0,376.58,298.74
2018,3,19,15,0,171.0,270.0,1.2,12.6,372.0,336.65,267.38
2018,3,19,15,15,212.0,248.0,1.2,12.6,365.5,322.54,256.06
2018,3,19,15,30,253.0,226.0,1.2,12.6,359.0,304.09,240.23
2018,3,19,15,45,206.5,208.5,0.95,12.35,311.0,255.43,200.81
2018,3,19,16,0,160.0,191.0,0.7,12.1,263.0,212.21,166.12
2018,3,19,16,15,249.0,156.0,0.55,12.0,253.0,187.5,141.81
2018,3,19,16,30,338.0,121.0,0.4,11.9,243.0,151.4,107.3
2018,3,19,16,45,300.0,108.5,0.3,11.8,204.5,116.12,80.96
2018,3,19,17,0,262.0,96.0,0.2,11.7,166.0,82.91,60.38
2018,3,19,17,15,277.5,75.0,0.4,11.4,135.0,55.76,44.54
2018,3,19,17,30,293.0,54.0,0.6,11.1,104.0,40.94,30.95
2018,3,19,17,45,178.0,40.0,0.8,10.85,67.0,30.9,21.29
2018,3,19,18,0,63.0,26.0,1.0,10.6,30.0,21.45,8.39
2018,3,19,18,15,41.5,14.5,0.95,10.4,16.0,13.82,0.0
2018,3,19,18,30,20.0,3.0,0.9,10.2,2.0,0.0,0.0
2018,3,19,18,45,10.0,1.5,0.9,10.05,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,20,6,15,4.0,3.0,2.1,8.05,3.0,0.0,0.0
2018,3,20,6,30,8.0,6.0,2.3,8.1,6.0,8.45,0.0
2018,3,20,6,45,4.0,11.5,2.5,8.2,11.5,12.38,3.92
2018,3,20,7,0,0.0,17.0,2.7,8.3,17.0,15.75,7.78
2018,3,20,7,15,0.0,22.0,2.9,8.45,22.0,20.39,12.06
2018,3,20,7,30,0.0,27.0,3.1,8.6,27.0,25.04,16.26
2018,3,20,7,45,0.0,30.0,3.3,8.75,30.0,27.83,18.74
2018,3,20,8,0,0.0,33.0,3.5,8.9,33.0,30.63,21.15
2018,3,20,8,15,0.0,38.5,3.5,9.1,38.5,35.75,25.54
2018,3,20,8,30,0.0,44.0,3.5,9.3,44.0,40.88,29.87
2018,3,20,8,45,0.0,56.5,3.55,9.55,56.5,52.54,39.77
2018,3,20,9,0,0.0,69.0,3.6,9.8,69.0,64.22,49.57
2018,3,20,9,15,0.5,82.5,3.6,9.9,83.0,77.26,60.5
2018,3,20,9,30,1.0,96.0,3.6,10.0,97.0,90.55,71.54
2018,3,20,9,45,2.0,117.0,3.65,10.1,118.5,111.96,89.33
2018,3,20,10,0,3.0,138.0,3.7,10.2,140.0,133.51,107.07
2018,3,20,10,15,26.0,211.5,3.75,10.2,229.5,239.55,194.95
2018,3,20,10,30,49.0,285.0,3.8,10.2,319.0,341.3,276.88
2018,3,20,10,45,44.5,292.0,3.85,10.2,323.5,343.21,277.48
2018,3,20,11,0,40.0,299.0,3.9,10.2,328.0,344.9,278.28
2018,3,20,11,15,28.0,269.5,4.0,10.1,290.0,299.73,241.85
2018,3,20,11,30,16.0,240.0,4.1,10.0,252.0,245.71,198.09
2018,3,20,11,45,12.0,220.0,4.2,9.9,229.0,221.37,178.35
2018,3,20,12,0,8.0,200.0,4.3,9.8,206.0,197.44,158.79
2018,3,20,12,15,9.0,209.5,4.35,9.75,216.5,207.21,166.84
2018,3,20,12,30,10.0,219.0,4.4,9.7,227.0,216.84,174.73
2018,3,20,12,45,8.0,203.0,4.45,9.65,209.5,198.96,160.15
2018,3,20,13,0,6.0,187.0,4.5,9.6,192.0,181.34,145.79
2018,3,20,13,15,3.5,165.0,4.3,9.6,168.0,157.85,126.47
2018,3,20,13,30,1.0,143.0,4.1,9.6,144.0,134.74,107.41
2018,3,20,13,45,0.5,131.5,3.95,9.55,132.0,123.36,98.1
2018,3,20,14,0,0.0,120.0,3.8,9.5,120.0,112.08,88.85
2018,3,20,14,15,0.0,117.5,3.85,9.45,117.5,109.66,87.01
2018,3,20,14,30,0.0,115.0,3.9,9.4,115.0,107.25,85.17
2018,3,20,14,45,0.0,105.5,3.95,9.35,105.5,98.33,77.89
2018,3,20,15,0,0.0,96.0,4.0,9.3,96.0,89.46,70.62
2018,3,20,15,15,0.0,88.0,4.0,9.3,88.0,82.0,64.49
2018,3,20,15,30,0.0,80.0,4.0,9.3,80.0,74.5,58.31
2018,3,20,15,45,0.0,60.5,4.05,9.2,60.5,56.28,42.91
2018,3,20,16,0,0.0,41.0,4.1,9.1,41.0,38.09,27.4
2018,3,20,16,15,0.0,36.0,4.1,9.05,36.0,33.43,23.46
2018,3,20,16,30,0.0,31.0,4.1,9.0,31.0,28.77,19.48
2018,3,20,16,45,0.0,25.5,4.05,8.95,25.5,23.65,15.06
2018,3,20,17,0,0.0,20.0,4.0,8.9,20.0,18.54,10.59
2018,3,20,17,15,0.0,16.5,3.85,8.85,16.5,15.29,8.3
2018,3,20,17,30,0.0,13.0,3.7,8.8,13.0,12.04,5.22
2018,3,20,17,45,0.0,9.5,3.5,8.75,9.5,8.79,2.09
2018,3,20,18,0,0.0,6.0,3.3,8.7,6.0,5.55,0.0
2018,3,20,18,15,0.0,3.0,3.25,8.7,3.0,2.86,0.0
2018,3,20,18,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.05,9.7,1.5,1.43,0.0
2018,3,21,6,30,0.0,3.0,2.1,9.8,3.0,2.86,0.0
2018,3,21,6,45,0.0,4.5,2.15,9.85,4.5,4.16,0.0
2018,3,21,7,0,0.0,6.0,2.2,9.9,6.0,5.55,0.0
2018,3,21,7,15,0.0,8.5,2.2,10.0,8.5,7.87,1.16
2018,3,21,7,30,0.0,11.0,2.2,10.1,11.0,10.19,3.23
2018,3,21,7,45,0.0,20.5,2.2,10.15,20.5,19.0,10.95
2018,3,21,8,0,0.0,30.0,2.2,10.2,30.0,27.84,18.63
2018,3,21,8,15,0.0,38.5,2.2,10.35,38.5,35.75,25.41
2018,3,21,8,30,0.0,47.0,2.2,10.5,47.0,43.67,32.13
2018,3,21,8,45,0.0,60.5,2.15,10.6,60.5,56.27,42.79
2018,3,21,9,0,0.0,74.0,2.1,10.7,74.0,68.89,53.34
2018,3,21,9,15,0.5,102.5,2.1,10.85,103.0,96.61,76.53
2018,3,21,9,30,1.0,131.0,2.1,11.0,132.0,125.21,100.1
2018,3,21,9,45,1.0,145.0,2.15,11.1,146.0,138.94,111.12
2018,3,21,10,0,1.0,159.0,2.2,11.2,160.0,152.66,122.09
2018,3,21,10,15,1.0,154.0,2.25,11.4,155.0,147.32,117.36
2018,3,21,10,30,1.0,149.0,2.3,11.6,150.0,142.14,112.84
2018,3,21,10,45,2.5,158.5,2.35,11.75,160.5,152.75,121.36
2018,3,21,11,0,4.0,168.0,2.4,11.9,171.0,163.35,129.82
2018,3,21,11,15,5.5,181.0,2.45,11.95,185.0,177.37,141.07
2018,3,21,11,30,7.0,194.0,2.5,12.0,199.0,191.32,152.23
2018,3,21,11,45,6.0,185.0,2.55,12.1,189.5,181.2,143.87
2018,3,21,12,0,5.0,176.0,2.6,12.2,180.0,171.2,135.68
2018,3,21,12,15,5.5,177.0,2.55,12.25,181.5,172.34,136.58
2018,3,21,12,30,6.0,178.0,2.5,12.3,183.0,173.43,137.44
2018,3,21,12,45,6.5,186.5,2.5,12.35,191.5,181.69,144.11
2018,3,21,13,0,7.0,195.0,2.5,12.4,200.0,189.85,150.69
2018,3,21,13,15,10.0,215.0,2.6,12.45,222.5,210.95,167.8
2018,3,21,13,30,13.0,235.0,2.7,12.5,245.0,231.67,184.53
2018,3,21,13,45,10.5,218.5,2.8,12.6,226.5,213.08,169.67
2018,3,21,14,0,8.0,202.0,2.9,12.7,208.0,194.83,155.14
2018,3,21,14,15,4.0,166.5,2.95,12.7,169.5,158.14,125.56
2018,3,21,14,30,0.0,131.0,3.0,12.7,131.0,122.16,96.28
2018,3,21,14,45,1.0,141.0,3.05,12.7,141.5,131.84,104.52
2018,3,21,15,0,2.0,151.0,3.1,12.7,152.0,141.25,112.52
2018,3,21,15,15,3.0,140.5,3.1,12.7,142.0,131.61,104.82
2018,3,21,15,30,4.0,130.0,3.1,12.7,132.0,121.91,97.05
2018,3,21,15,45,9.5,126.5,3.15,12.5,131.0,119.93,95.64
2018,3,21,16,0,15.0,123.0,3.2,12.3,130.0,117.18,93.47
2018,3,21,16,15,22.0,120.0,3.2,12.15,129.0,112.98,89.87
2018,3,21,16,30,29.0,117.0,3.2,12.0,128.0,108.42,85.89
2018,3,21,16,45,15.5,89.5,3.2,11.9,95.5,82.84,64.99
2018,3,21,17,0,2.0,62.0,3.2,11.8,63.0,57.34,43.82
2018,3,21,17,15,1.0,46.0,3.2,11.75,46.5,42.75,32.88
2018,3,21,17,30,0.0,30.0,3.2,11.7,30.0,27.84,19.24
2018,3,21,17,45,0.0,21.5,3.2,11.6,21.5,19.94,11.77
2018,3,21,18,0,0.0,13.0,3.2,11.5,13.0,12.05,3.13
2018,3,21,18,15,0.0,7.0,3.15,11.5,7.0,6.67,0.0
2018,3,21,18,30,0.0,1.0,3.1,11.5,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,3.05,11.45,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,2.8,10.35,2.5,2.38,0.0
2018,3,22,6,30,0.0,5.0,2.9,10.2,5.0,4.62,0.0
2018,3,22,6,45,0.0,9.5,3.0,10.1,9.5,8.79,1.41
2018,3,22,7,0,0.0,14.0,3.1,10.0,14.0,12.97,5.4
2018,3,22,7,15,0.0,20.5,3.25,9.8,20.5,19.0,10.81
2018,3,22,7,30,0.0,27.0,3.4,9.6,27.0,25.04,16.2
2018,3,22,7,45,0.5,42.5,3.6,9.4,42.5,39.77,29.1
2018,3,22,8,0,1.0,58.0,3.8,9.2,58.0,54.58,41.96
2018,3,22,8,15,28.5,107.0,3.85,9.0,119.0,129.41,107.08
2018,3,22,8,30,56.0,156.0,3.9,8.8,180.0,206.14,172.51
2018,3,22,8,45,38.0,162.0,4.0,8.65,179.0,198.6,165.12
2018,3,22,9,0,20.0,168.0,4.1,8.5,178.0,180.54,148.98
2018,3,22,9,15,33.0,204.0,4.1,8.65,222.5,240.97,199.17
2018,3,22,9,30,46.0,240.0,4.1,8.8,267.0,292.54,241.07
2018,3,22,9,45,59.0,261.0,4.15,8.95,298.0,327.02,268.69
2018,3,22,10,0,72.0,282.0,4.2,9.1,329.0,361.72,296.25
2018,3,22,10,15,102.5,302.5,4.3,9.4,373.0,412.2,336.67
2018,3,22,10,30,133.0,323.0,4.4,9.7,417.0,477.14,387.71
2018,3,22,10,45,220.5,326.0,4.45,10.0,487.5,562.12,455.63
2018,3,22,11,0,308.0,329.0,4.5,10.3,558.0,661.21,532.44
2018,3,22,11,15,390.0,309.0,4.6,10.4,606.0,714.36,574.4
2018,3,22,11,30,472.0,289.0,4.7,10.5,654.0,778.82,624.26
2018,3,22,11,45,408.5,311.5,4.8,10.6,630.0,735.45,589.35
2018,3,22,12,0,345.0,334.0,4.9,10.7,606.0,680.66,546.38
2018,3,22,12,15,366.5,329.5,4.9,10.7,619.0,686.4,551.38
2018,3,22,12,30,388.0,325.0,4.9,10.7,632.0,689.9,554.4
2018,3,22,12,45,470.0,299.5,4.95,10.65,668.0,731.12,587.77
2018,3,22,13,0,552.0,274.0,5.0,10.6,704.0,757.16,609.43
2018,3,22,13,15,681.0,216.5,5.0,10.5,737.0,785.6,634.1
2018,3,22,13,30,810.0,159.0,5.0,10.4,770.0,798.52,646.07
2018,3,22,13,45,887.5,126.5,5.0,10.3,778.0,789.87,640.4
2018,3,22,14,0,965.0,94.0,5.0,10.2,786.0,770.34,626.7
2018,3,22,14,15,959.5,92.5,5.0,10.05,757.0,721.48,588.99
2018,3,22,14,30,954.0,91.0,5.0,9.9,728.0,670.47,548.03
2018,3,22,14,45,943.0,88.5,5.0,9.75,690.0,613.51,501.27
2018,3,22,15,0,932.0,86.0,5.0,9.6,652.0,555.45,452.24
2018,3,22,15,15,916.0,84.0,5.0,9.6,608.5,494.77,399.36
2018,3,22,15,30,900.0,82.0,5.0,9.6,565.0,434.04,344.92
2018,3,22,15,45,880.0,78.5,4.95,9.2,516.5,368.45,285.57
2018,3,22,16,0,860.0,75.0,4.9,8.8,468.0,305.9,227.59
2018,3,22,16,15,801.5,72.5,4.85,8.55,406.5,237.33,165.89
2018,3,22,16,30,743.0,70.0,4.8,8.3,345.0,175.13,112.0
2018,3,22,16,45,705.0,64.0,4.7,8.05,294.0,118.42,67.46
2018,3,22,17,0,667.0,58.0,4.6,7.8,243.0,66.22,37.9
2018,3,22,17,15,580.0,53.0,4.45,7.5,189.5,38.39,29.49
2018,3,22,17,30,493.0,48.0,4.3,7.2,136.0,36.41,27.42
2018,3,22,17,45,403.5,38.5,4.2,6.85,95.0,30.35,21.35
2018,3,22,18,0,314.0,29.0,4.1,6.5,54.0,24.04,12.83
2018,3,22,18,15,169.5,16.5,4.0,6.35,28.5,15.73,0.0
2018,3,22,18,30,25.0,4.0,3.9,6.2,3.0,0.0,0.0
2018,3,22,18,45,12.5,2.0,3.8,6.1,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.4,5.75,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,23,6,15,3.5,5.5,2.2,6.75,5.5,6.28,0.0
2018,3,23,6,30,7.0,11.0,2.2,7.1,11.0,12.79,0.0
2018,3,23,6,45,4.5,22.5,2.2,7.45,22.5,22.71,13.01
2018,3,23,7,0,2.0,34.0,2.2,7.8,34.0,32.51,22.32
2018,3,23,7,15,32.5,50.5,2.3,8.05,58.5,67.94,53.75
2018,3,23,7,30,63.0,67.0,2.4,8.3,83.0,111.86,92.65
2018,3,23,7,45,52.5,79.5,2.5,8.55,95.0,113.42,94.08
2018,3,23,8,0,42.0,92.0,2.6,8.8,107.0,121.49,100.74
2018,3,23,8,15,44.0,122.0,2.65,8.95,139.5,157.53,131.2
2018,3,23,8,30,46.0,152.0,2.7,9.1,172.0,193.66,161.13
2018,3,23,8,45,37.0,128.5,2.75,9.3,145.5,159.49,131.74
2018,3,23,9,0,28.0,105.0,2.8,9.5,119.0,127.12,103.93
2018,3,23,9,15,78.5,174.0,2.85,9.6,219.0,245.17,203.49
2018,3,23,9,30,129.0,243.0,2.9,9.7,319.0,381.79,314.06
2018,3,23,9,45,128.0,254.5,2.95,9.85,334.0,394.93,323.0
2018,3,23,10,0,127.0,266.0,3.0,10.0,349.0,407.52,332.01
2018,3,23,10,15,130.0,291.0,3.0,10.05,379.5,438.65,355.51
2018,3,23,10,30,133.0,316.0,3.0,10.1,410.0,469.02,378.12
2018,3,23,10,45,170.5,320.0,3.05,10.15,445.0,507.77,408.64
2018,3,23,11,0,208.0,324.0,3.1,10.2,480.0,546.26,438.63
2018,3,23,11,15,141.5,303.0,3.15,10.2,410.0,457.05,367.76
2018,3,23,11,30,75.0,282.0,3.2,10.2,340.0,355.74,286.7
2018,3,23,11,45,168.0,320.0,3.25,10.2,452.5,494.0,397.53
2018,3,23,12,0,261.0,358.0,3.3,10.2,565.0,628.35,500.71
2018,3,23,12,15,171.0,342.0,3.3,10.2,477.5,510.02,407.9
2018,3,23,12,30,81.0,326.0,3.3,10.2,390.0,396.3,317.71
2018,3,23,12,45,95.0,332.5,3.35,10.25,407.0,411.27,330.27
2018,3,23,13,0,109.0,339.0,3.4,10.3,424.0,433.52,347.86
2018,3,23,13,15,107.0,332.5,3.45,10.25,415.0,418.86,336.52
2018,3,23,13,30,105.0,326.0,3.5,10.2,406.0,404.03,325.18
2018,3,23,13,45,78.0,298.5,3.5,10.15,357.0,344.4,277.9
2018,3,23,14,0,51.0,271.0,3.5,10.1,308.0,293.93,237.49
2018,3,23,14,15,163.0,257.5,3.5,10.05,368.5,354.05,288.35
2018,3,23,14,30,275.0,244.0,3.5,10.0,429.0,401.65,327.48
2018,3,23,14,45,526.5,185.0,3.55,9.9,515.5,472.27,384.93
2018,3,23,15,0,778.0,126.0,3.6,9.8,602.0,514.92,416.86
2018,3,23,15,15,695.0,137.5,3.6,9.8,541.0,443.44,356.56
2018,3,23,15,30,612.0,149.0,3.6,9.8,480.0,379.41,302.11
2018,3,23,15,45,403.0,168.0,3.6,9.5,378.0,285.87,226.24
2018,3,23,16,0,194.0,187.0,3.6,9.2,276.0,218.86,174.26
2018,3,23,16,15,174.0,165.5,3.55,9.05,238.5,181.71,142.97
2018,3,23,16,30,154.0,144.0,3.5,8.9,201.0,147.21,114.23
2018,3,23,16,45,240.0,116.0,3.5,8.75,190.0,117.44,85.94
2018,3,23,17,0,326.0,88.0,3.5,8.6,179.0,76.37,53.69
2018,3,23,17,15,323.5,73.0,3.45,8.45,148.0,53.82,43.4
2018,3,23,17,30,321.0,58.0,3.4,8.3,117.0,43.76,33.94
2018,3,23,17,45,236.5,44.0,3.4,8.2,80.0,33.87,24.41
2018,3,23,18,0,152.0,30.0,3.4,8.1,43.0,23.56,12.89
2018,3,23,18,15,81.0,17.0,3.45,8.1,23.5,16.2,0.0
2018,3,23,18,30,10.0,4.0,3.5,8.1,4.0,0.0,0.0
2018,3,23,18,45,5.0,2.0,3.5,8.05,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,24,6,15,57.5,10.5,1.65,4.35,14.0,27.22,0.0
2018,3,24,6,30,115.0,21.0,1.6,5.0,28.0,77.78,20.35
2018,3,24,6,45,167.0,37.0,1.55,5.6,58.0,132.55,102.89
2018,3,24,7,0,219.0,53.0,1.5,6.2,88.0,183.86,151.25
2018,3,24,7,15,299.0,68.0,1.55,6.4,134.0,253.99,213.91
2018,3,24,7,30,379.0,83.0,1.6,6.6,180.0,332.02,281.81
2018,3,24,7,45,362.0,102.5,1.65,6.8,211.5,362.67,307.95
2018,3,24,8,0,345.0,122.0,1.7,7.0,243.0,390.56,330.72
2018,3,24,8,15,273.5,152.0,1.75,7.25,257.0,377.91,318.65
2018,3,24,8,30,202.0,182.0,1.8,7.5,271.0,357.82,300.04
2018,3,24,8,45,298.5,187.5,1.9,7.7,335.0,457.49,381.58
2018,3,24,9,0,395.0,193.0,2.0,7.9,399.0,564.81,465.87
2018,3,24,9,15,357.5,222.0,2.1,8.05,420.5,563.96,462.47
2018,3,24,9,30,320.0,251.0,2.2,8.2,442.0,572.69,466.9
2018,3,24,9,45,308.0,273.5,2.3,8.4,466.5,593.33,480.99
2018,3,24,10,0,296.0,296.0,2.4,8.6,491.0,611.93,493.36
2018,3,24,10,15,287.0,312.5,2.45,8.65,509.0,624.53,501.47
2018,3,24,10,30,278.0,329.0,2.5,8.7,527.0,635.43,508.37
2018,3,24,10,45,212.5,345.5,2.6,8.8,500.0,576.57,461.65
2018,3,24,11,0,147.0,362.0,2.7,8.9,473.0,530.13,424.04
2018,3,24,11,15,114.5,360.5,2.75,8.9,448.0,494.3,395.56
2018,3,24,11,30,82.0,359.0,2.8,8.9,423.0,445.19,356.68
2018,3,24,11,45,114.0,367.5,2.9,8.9,457.5,494.08,395.57
2018,3,24,12,0,146.0,376.0,3.0,8.9,492.0,528.54,422.73
2018,3,24,12,15,144.0,380.0,3.05,8.8,494.5,525.31,420.08
2018,3,24,12,30,142.0,384.0,3.1,8.7,497.0,521.42,417.18
2018,3,24,12,45,160.0,381.5,3.15,8.6,508.0,527.62,422.77
2018,3,24,13,0,178.0,379.0,3.2,8.5,519.0,532.25,427.11
2018,3,24,13,15,165.5,368.5,3.2,8.4,497.0,502.33,404.04
2018,3,24,13,30,153.0,358.0,3.2,8.3,475.0,472.84,381.34
2018,3,24,13,45,261.0,330.0,3.25,8.15,522.5,521.53,422.39
2018,3,24,14,0,369.0,302.0,3.3,8.0,570.0,554.91,450.46
2018,3,24,14,15,551.0,231.0,3.35,7.9,612.5,590.29,480.84
2018,3,24,14,30,733.0,160.0,3.4,7.8,655.0,605.71,494.31
2018,3,24,14,45,578.5,195.0,3.4,7.65,573.0,510.96,417.3
2018,3,24,15,0,424.0,230.0,3.4,7.5,491.0,431.17,351.94
2018,3,24,15,15,255.5,217.5,3.4,7.5,371.5,315.92,258.11
2018,3,24,15,30,87.0,205.0,3.4,7.5,252.0,221.07,180.79
2018,3,24,15,45,52.0,162.0,3.45,7.2,189.5,164.91,134.61
2018,3,24,16,0,17.0,119.0,3.5,6.9,127.0,114.29,92.76
2018,3,24,16,15,56.5,117.0,3.45,6.75,139.0,118.09,94.72
2018,3,24,16,30,96.0,115.0,3.4,6.6,151.0,115.33,90.54
2018,3,24,16,45,198.0,105.5,3.35,6.45,166.0,105.55,78.18
2018,3,24,17,0,300.0,96.0,3.3,6.3,181.0,81.99,59.48
2018,3,24,17,15,269.0,80.0,3.2,6.2,144.5,58.97,48.51
2018,3,24,17,30,238.0,64.0,3.1,6.1,108.0,48.24,38.36
2018,3,24,17,45,169.5,47.5,3.0,6.05,74.0,38.35,28.7
2018,3,24,18,0,101.0,31.0,2.9,6.0,40.0,25.45,14.98
2018,3,24,18,15,52.5,17.5,2.85,5.95,22.0,16.68,0.0
2018,3,24,18,30,4.0,4.0,2.8,5.9,4.0,0.0,0.0
2018,3,24,18,45,2.0,2.0,2.75,5.9,2.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
