Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,30,807.0,98.0,2.3,12.9,532.0,775.67,618.38
2018,4,14,8,45,828.0,100.5,2.25,13.5,579.5,824.53,649.4
2018,4,14,9,0,849.0,103.0,2.2,14.1,627.0,871.89,678.67
2018,4,14,9,15,866.5,104.5,2.15,14.5,670.5,913.13,703.59
2018,4,14,9,30,884.0,106.0,2.1,14.9,714.0,944.25,721.23
2018,4,14,9,45,898.0,106.0,2.05,15.25,751.5,975.41,738.92
2018,4,14,10,0,912.0,106.0,2.0,15.6,789.0,1003.68,754.48
2018,4,14,10,15,920.0,107.5,2.0,15.85,819.5,1024.63,766.06
2018,4,14,10,30,928.0,109.0,2.0,16.1,850.0,1042.1,775.48
2018,4,14,10,45,934.0,109.5,2.0,16.35,873.0,1052.87,780.64
2018,4,14,11,0,940.0,110.0,2.0,16.6,896.0,1059.91,783.59
2018,4,14,11,15,943.0,110.5,2.05,16.7,911.0,1060.18,783.46
2018,4,14,11,30,946.0,111.0,2.1,16.8,926.0,1056.63,781.06
2018,4,14,11,45,947.5,111.5,2.15,16.9,933.5,1047.8,775.4
2018,4,14,12,0,949.0,112.0,2.2,17.0,941.0,1035.19,767.43
2018,4,14,12,15,949.0,112.5,2.25,16.95,941.0,1017.46,756.64
2018,4,14,12,30,949.0,113.0,2.3,16.9,941.0,996.12,743.55
2018,4,14,12,45,947.5,112.0,2.4,16.9,932.0,968.42,726.61
2018,4,14,13,0,946.0,111.0,2.5,16.9,923.0,937.45,707.35
2018,4,14,13,15,942.5,110.5,2.6,16.75,907.0,902.14,685.33
2018,4,14,13,30,939.0,110.0,2.7,16.6,891.0,863.95,661.05
2018,4,14,13,45,932.5,109.0,2.8,16.5,866.5,820.28,632.46
2018,4,14,14,0,926.0,108.0,2.9,16.4,842.0,774.34,601.82
2018,4,14,14,15,917.5,107.0,3.0,16.2,811.0,725.0,567.38
2018,4,14,14,30,909.0,106.0,3.1,16.0,780.0,674.0,529.49
2018,4,14,14,45,897.0,104.5,3.15,15.8,742.0,619.1,487.28
2018,4,14,15,0,885.0,103.0,3.2,15.6,704.0,563.4,443.07
2018,4,14,15,15,870.0,100.5,3.2,15.6,661.0,502.85,393.32
2018,4,14,15,30,855.0,98.0,3.2,15.6,618.0,443.8,343.18
2018,4,14,15,45,835.0,95.0,3.35,15.0,570.0,382.93,291.07
2018,4,14,16,0,815.0,92.0,3.5,14.4,522.0,323.33,238.5
2018,4,14,16,15,786.5,89.5,3.5,13.95,471.0,263.7,185.33
2018,4,14,16,30,758.0,87.0,3.5,13.5,420.0,206.91,135.57
2018,4,14,16,45,718.5,82.5,3.45,13.1,366.5,145.97,86.54
2018,4,14,17,0,679.0,78.0,3.4,12.7,313.0,93.48,52.71
2018,4,14,17,15,623.5,71.5,3.35,12.25,260.0,50.09,39.54
2018,4,14,17,30,568.0,65.0,3.3,11.8,207.0,47.43,37.18
2018,4,14,17,45,454.5,57.0,3.25,11.4,153.5,43.24,33.22
2018,4,14,18,0,341.0,49.0,3.2,11.0,100.0,37.56,27.66
2018,4,14,18,15,240.0,36.0,3.15,10.75,65.0,28.17,18.14
2018,4,14,18,30,139.0,23.0,3.1,10.5,30.0,18.38,0.0
2018,4,14,18,45,69.5,11.5,3.05,10.2,15.0,10.96,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,7.85,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.0,2.0,0.0,0.0
2018,4,15,5,45,105.5,14.5,1.3,8.2,21.5,40.04,0.0
2018,4,15,6,0,203.0,27.0,1.4,8.4,41.0,105.15,52.26
2018,4,15,6,15,252.5,38.0,1.5,8.65,70.0,151.38,115.83
2018,4,15,6,30,302.0,49.0,1.6,8.9,99.0,198.27,160.21
2018,4,15,6,45,194.0,65.5,1.75,9.2,102.0,173.72,143.56
2018,4,15,7,0,86.0,82.0,1.9,9.5,105.0,137.32,113.65
2018,4,15,7,15,62.0,98.5,2.05,9.7,117.0,137.45,113.93
2018,4,15,7,30,38.0,115.0,2.2,9.9,129.0,142.2,117.42
2018,4,15,7,45,55.5,149.0,2.3,10.1,172.5,192.93,160.11
2018,4,15,8,0,73.0,183.0,2.4,10.3,216.0,245.1,203.06
2018,4,15,8,15,128.0,211.0,2.55,10.35,277.0,331.27,273.95
2018,4,15,8,30,183.0,239.0,2.7,10.4,338.0,410.7,337.84
2018,4,15,8,45,152.0,258.0,2.8,10.4,345.0,410.85,335.86
2018,4,15,9,0,121.0,277.0,2.9,10.4,352.0,408.33,332.07
2018,4,15,9,15,77.0,275.5,3.0,10.3,324.5,355.03,288.13
2018,4,15,9,30,33.0,274.0,3.1,10.2,297.0,312.56,252.42
2018,4,15,9,45,71.0,307.0,3.2,10.15,359.5,383.91,310.05
2018,4,15,10,0,109.0,340.0,3.3,10.1,422.0,470.3,377.78
2018,4,15,10,15,75.5,289.0,3.4,10.0,347.0,367.36,296.24
2018,4,15,10,30,42.0,238.0,3.5,9.9,272.0,279.75,225.82
2018,4,15,10,45,21.0,162.0,3.55,9.85,179.0,180.35,144.9
2018,4,15,11,0,0.0,86.0,3.6,9.8,86.0,80.35,61.67
2018,4,15,11,15,0.0,82.5,3.6,9.8,82.5,77.09,58.99
2018,4,15,11,30,0.0,79.0,3.6,9.8,79.0,73.82,56.24
2018,4,15,11,45,0.0,78.0,3.6,9.75,78.0,72.9,55.45
2018,4,15,12,0,0.0,77.0,3.6,9.7,77.0,71.97,54.68
2018,4,15,12,15,0.0,77.0,3.65,9.7,77.0,71.97,54.67
2018,4,15,12,30,0.0,77.0,3.7,9.7,77.0,71.96,54.68
2018,4,15,12,45,0.0,78.5,3.7,9.7,78.5,73.36,55.86
2018,4,15,13,0,0.0,80.0,3.7,9.7,80.0,74.76,57.05
2018,4,15,13,15,0.0,81.5,3.75,9.65,81.5,76.15,58.26
2018,4,15,13,30,0.0,83.0,3.8,9.6,83.0,77.53,59.48
2018,4,15,13,45,0.0,84.0,3.8,9.55,84.0,78.45,60.32
2018,4,15,14,0,0.0,85.0,3.8,9.5,85.0,79.36,61.17
2018,4,15,14,15,0.0,85.0,3.8,9.45,85.0,79.34,61.26
2018,4,15,14,30,0.0,85.0,3.8,9.4,85.0,79.31,61.36
2018,4,15,14,45,0.0,79.5,3.85,9.35,79.5,74.14,57.16
2018,4,15,15,0,0.0,74.0,3.9,9.3,74.0,68.98,52.95
2018,4,15,15,15,14.0,123.0,3.9,9.3,131.5,120.46,96.44
2018,4,15,15,30,28.0,172.0,3.9,9.3,189.0,168.44,136.45
2018,4,15,15,45,163.0,191.0,3.85,8.9,278.5,228.15,184.05
2018,4,15,16,0,298.0,210.0,3.8,8.5,368.0,268.62,212.92
2018,4,15,16,15,439.0,163.5,3.75,8.25,371.0,240.01,182.23
2018,4,15,16,30,580.0,117.0,3.7,8.0,374.0,197.37,138.12
2018,4,15,16,45,531.0,109.5,3.6,7.75,322.0,147.27,97.76
2018,4,15,17,0,482.0,102.0,3.5,7.5,270.0,102.59,67.87
2018,4,15,17,15,396.5,93.5,3.45,7.3,216.5,66.79,55.56
2018,4,15,17,30,311.0,85.0,3.4,7.1,163.0,62.21,51.37
2018,4,15,17,45,271.0,68.5,3.3,6.95,125.0,51.24,41.11
2018,4,15,18,0,231.0,52.0,3.2,6.8,87.0,39.72,30.14
2018,4,15,18,15,186.5,37.5,3.15,6.75,59.0,29.27,19.6
2018,4,15,18,30,142.0,23.0,3.1,6.7,31.0,18.32,0.0
2018,4,15,18,45,71.0,11.5,3.0,6.65,15.5,10.96,0.0
2018,4,15,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,1.75,6.25,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,1.8,6.2,2.0,0.0,0.0
2018,4,16,5,45,4.0,4.5,1.85,6.15,4.5,5.29,0.0
2018,4,16,6,0,4.0,7.0,1.9,6.1,7.0,7.8,0.0
2018,4,16,6,15,5.0,9.5,1.95,6.05,10.0,10.74,3.42
2018,4,16,6,30,6.0,12.0,2.0,6.0,13.0,13.8,6.38
2018,4,16,6,45,39.0,29.5,2.05,5.95,39.5,49.97,38.56
2018,4,16,7,0,72.0,47.0,2.1,5.9,66.0,88.66,73.29
2018,4,16,7,15,109.0,73.0,2.2,5.85,109.5,142.7,121.18
2018,4,16,7,30,146.0,99.0,2.3,5.8,153.0,209.25,178.96
2018,4,16,7,45,88.0,109.5,2.35,5.75,143.5,178.5,151.33
2018,4,16,8,0,30.0,120.0,2.4,5.7,134.0,142.25,118.55
2018,4,16,8,15,149.0,175.5,2.45,5.75,255.5,305.73,258.87
2018,4,16,8,30,268.0,231.0,2.5,5.8,377.0,481.87,402.36
2018,4,16,8,45,314.5,242.0,2.55,5.8,428.0,541.43,448.48
2018,4,16,9,0,361.0,253.0,2.6,5.8,479.0,603.05,496.1
2018,4,16,9,15,257.0,279.0,2.65,5.95,445.0,547.71,448.73
2018,4,16,9,30,153.0,305.0,2.7,6.1,411.0,471.65,385.49
2018,4,16,9,45,107.5,315.5,2.7,6.2,392.0,441.51,359.73
2018,4,16,10,0,62.0,326.0,2.7,6.3,373.0,395.23,320.96
2018,4,16,10,15,150.0,347.5,2.7,6.45,467.0,517.69,419.07
2018,4,16,10,30,238.0,369.0,2.7,6.6,561.0,641.23,513.78
2018,4,16,10,45,335.0,360.0,2.75,6.75,638.0,726.47,578.62
2018,4,16,11,0,432.0,351.0,2.8,6.9,715.0,822.67,649.9
2018,4,16,11,15,410.5,366.0,2.8,7.1,717.0,812.63,639.99
2018,4,16,11,30,389.0,381.0,2.8,7.3,719.0,790.85,622.84
2018,4,16,11,45,367.5,394.0,2.8,7.45,715.0,775.93,610.74
2018,4,16,12,0,346.0,407.0,2.8,7.6,711.0,759.6,597.6
2018,4,16,12,15,381.0,395.0,2.85,7.8,730.0,769.92,606.05
2018,4,16,12,30,416.0,383.0,2.9,8.0,749.0,784.56,617.22
2018,4,16,12,45,407.5,381.0,3.0,8.15,736.5,752.99,594.28
2018,4,16,13,0,399.0,379.0,3.1,8.3,724.0,727.39,575.72
2018,4,16,13,15,364.0,379.5,3.2,8.35,690.0,681.15,541.21
2018,4,16,13,30,329.0,380.0,3.3,8.4,656.0,635.96,507.19
2018,4,16,13,45,239.0,374.5,3.4,8.45,572.0,544.68,436.54
2018,4,16,14,0,149.0,369.0,3.5,8.5,488.0,457.09,367.63
2018,4,16,14,15,167.5,357.0,3.55,8.5,486.0,447.95,361.49
2018,4,16,14,30,186.0,345.0,3.6,8.5,484.0,436.8,353.21
2018,4,16,14,45,353.0,289.0,3.65,8.5,536.5,470.51,381.85
2018,4,16,15,0,520.0,233.0,3.7,8.5,589.0,486.6,394.48
2018,4,16,15,15,521.5,215.0,3.7,8.5,553.5,439.41,354.94
2018,4,16,15,30,523.0,197.0,3.7,8.5,518.0,391.5,314.02
2018,4,16,15,45,543.5,173.5,3.75,8.4,484.0,345.11,273.04
2018,4,16,16,0,564.0,150.0,3.8,8.3,450.0,296.78,229.08
2018,4,16,16,15,627.0,120.0,3.8,8.2,423.5,249.32,183.34
2018,4,16,16,30,690.0,90.0,3.8,8.1,397.0,194.65,131.09
2018,4,16,16,45,621.0,89.5,3.75,8.0,340.0,141.43,88.63
2018,4,16,17,0,552.0,89.0,3.7,7.9,283.0,96.52,60.02
2018,4,16,17,15,600.0,71.5,3.65,7.7,251.0,49.7,39.91
2018,4,16,17,30,648.0,54.0,3.6,7.5,219.0,41.8,32.71
2018,4,16,17,45,562.0,48.0,3.5,7.25,167.5,35.2,26.51
2018,4,16,18,0,476.0,42.0,3.4,7.0,116.0,32.22,23.42
2018,4,16,18,15,354.5,32.5,3.35,6.8,76.0,25.89,16.81
2018,4,16,18,30,233.0,23.0,3.3,6.6,36.0,19.28,0.95
2018,4,16,18,45,116.5,11.5,3.25,6.35,18.0,10.96,0.0
2018,4,16,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,4.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,2.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,2.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.0,1.9,2.35,1.0,0.0,0.0
2018,4,17,5,30,16.0,2.0,1.9,2.8,2.0,0.0,0.0
2018,4,17,5,45,141.0,16.0,1.9,3.3,26.0,50.96,0.0
2018,4,17,6,0,266.0,30.0,1.9,3.8,50.0,129.6,81.11
2018,4,17,6,15,370.0,40.0,1.85,4.3,91.5,198.69,156.53
2018,4,17,6,30,474.0,50.0,1.8,4.8,133.0,276.06,227.09
2018,4,17,6,45,560.0,57.0,1.75,5.3,187.0,352.34,295.3
2018,4,17,7,0,646.0,64.0,1.7,5.8,241.0,436.81,367.88
2018,4,17,7,15,692.5,69.0,1.6,6.4,294.5,503.43,422.84
2018,4,17,7,30,739.0,74.0,1.5,7.0,348.0,570.36,475.54
2018,4,17,7,45,770.5,78.5,1.4,7.55,401.5,631.98,521.6
2018,4,17,8,0,802.0,83.0,1.3,8.1,455.0,694.27,564.58
2018,4,17,8,15,825.5,87.0,1.15,8.5,506.5,750.14,600.51
2018,4,17,8,30,849.0,91.0,1.0,8.9,558.0,805.25,634.4
2018,4,17,8,45,866.5,93.5,0.9,9.35,605.0,852.47,662.04
2018,4,17,9,0,884.0,96.0,0.8,9.8,652.0,890.76,682.79
2018,4,17,9,15,899.0,97.5,0.65,10.1,695.0,930.32,703.18
2018,4,17,9,30,914.0,99.0,0.5,10.4,738.0,967.4,721.11
2018,4,17,9,45,926.5,99.0,0.35,10.75,775.0,997.67,733.99
2018,4,17,10,0,939.0,99.0,0.2,11.1,812.0,1024.88,744.94
2018,4,17,10,15,944.5,101.5,0.2,11.3,842.0,1044.76,755.07
2018,4,17,10,30,950.0,104.0,0.2,11.5,872.0,1060.98,763.14
2018,4,17,10,45,954.0,106.0,0.25,11.75,895.0,1071.4,768.79
2018,4,17,11,0,958.0,108.0,0.3,12.0,918.0,1077.98,772.41
2018,4,17,11,15,958.0,110.5,0.35,12.1,932.5,1077.22,772.21
2018,4,17,11,30,958.0,113.0,0.4,12.2,947.0,1072.58,769.93
2018,4,17,11,45,955.0,116.0,0.5,12.35,953.0,1061.67,765.15
2018,4,17,12,0,952.0,119.0,0.6,12.5,959.0,1047.03,758.19
2018,4,17,12,15,954.0,117.5,0.75,12.5,959.0,1028.9,750.66
2018,4,17,12,30,956.0,116.0,0.9,12.5,959.0,1007.13,740.57
2018,4,17,12,45,955.0,115.0,1.0,12.55,950.0,979.61,725.31
2018,4,17,13,0,954.0,114.0,1.1,12.6,941.0,948.76,707.68
2018,4,17,13,15,934.0,120.0,1.3,12.6,917.5,905.67,683.26
2018,4,17,13,30,914.0,126.0,1.5,12.6,894.0,860.7,656.67
2018,4,17,13,45,925.0,116.5,1.7,12.55,875.0,823.08,634.32
2018,4,17,14,0,936.0,107.0,1.9,12.5,856.0,781.92,608.6
2018,4,17,14,15,863.0,131.5,2.0,12.4,802.0,713.68,560.0
2018,4,17,14,30,790.0,156.0,2.1,12.3,748.0,647.7,510.67
2018,4,17,14,45,767.0,153.5,2.25,12.2,705.0,589.0,466.45
2018,4,17,15,0,744.0,151.0,2.4,12.1,662.0,531.72,421.67
2018,4,17,15,15,737.0,140.5,2.4,12.1,620.5,475.79,375.91
2018,4,17,15,30,730.0,130.0,2.4,12.1,579.0,419.56,328.43
2018,4,17,15,45,651.5,140.0,2.55,11.65,518.0,355.58,275.16
2018,4,17,16,0,573.0,150.0,2.7,11.2,457.0,299.78,228.07
2018,4,17,16,15,575.0,133.0,2.8,10.9,415.5,248.48,182.23
2018,4,17,16,30,577.0,116.0,2.9,10.6,374.0,196.79,136.27
2018,4,17,16,45,516.0,111.5,3.0,10.25,321.0,147.83,97.81
2018,4,17,17,0,455.0,107.0,3.1,9.9,268.0,105.78,70.45
2018,4,17,17,15,444.0,90.0,3.1,9.55,226.5,64.11,52.65
2018,4,17,17,30,433.0,73.0,3.1,9.2,185.0,53.19,42.81
2018,4,17,17,45,375.5,60.5,3.1,8.8,142.0,45.05,35.27
2018,4,17,18,0,318.0,48.0,3.1,8.4,99.0,36.51,27.16
2018,4,17,18,15,230.5,35.5,3.0,8.2,65.5,27.55,18.25
2018,4,17,18,30,143.0,23.0,2.9,8.0,32.0,18.21,2.46
2018,4,17,18,45,71.5,11.5,2.8,7.8,16.0,10.96,0.0
2018,4,17,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,5.85,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,6.0,3.0,0.0,0.0
2018,4,18,5,45,2.0,11.5,1.1,6.1,11.5,11.47,0.0
2018,4,18,6,0,0.0,20.0,1.0,6.2,20.0,18.57,8.22
2018,4,18,6,15,0.0,34.5,0.95,6.5,34.5,32.75,22.34
2018,4,18,6,30,0.0,49.0,0.9,6.8,49.0,46.91,35.21
2018,4,18,6,45,0.0,53.5,0.85,7.1,53.5,50.18,38.38
2018,4,18,7,0,0.0,58.0,0.8,7.4,58.0,53.94,41.76
2018,4,18,7,15,2.0,62.5,0.75,7.65,63.5,59.3,46.4
2018,4,18,7,30,4.0,67.0,0.7,7.9,69.0,64.87,51.13
2018,4,18,7,45,3.0,91.5,0.7,8.15,93.0,88.13,70.85
2018,4,18,8,0,2.0,116.0,0.7,8.4,117.0,111.77,90.47
2018,4,18,8,15,15.5,162.5,0.75,8.65,171.0,169.44,138.56
2018,4,18,8,30,29.0,209.0,0.8,8.9,225.0,239.56,195.32
2018,4,18,8,45,42.5,239.0,0.85,9.1,264.5,283.81,230.06
2018,4,18,9,0,56.0,269.0,0.9,9.3,304.0,328.72,264.84
2018,4,18,9,15,73.5,291.5,1.0,9.5,341.0,369.21,296.02
2018,4,18,9,30,91.0,314.0,1.1,9.7,378.0,410.27,327.26
2018,4,18,9,45,85.5,330.5,1.2,9.95,393.0,423.11,335.86
2018,4,18,10,0,80.0,347.0,1.3,10.2,408.0,435.34,344.2
2018,4,18,10,15,64.0,349.0,1.35,10.4,399.0,420.74,331.86
2018,4,18,10,30,48.0,351.0,1.4,10.6,390.0,405.66,319.36
2018,4,18,10,45,218.0,354.5,1.5,10.85,538.5,603.91,472.6
2018,4,18,11,0,388.0,358.0,1.6,11.1,687.0,774.84,597.17
2018,4,18,11,15,440.0,353.5,1.65,11.15,733.0,829.18,634.04
2018,4,18,11,30,492.0,349.0,1.7,11.2,779.0,869.75,662.56
2018,4,18,11,45,409.0,383.5,1.7,11.3,743.0,805.34,614.8
2018,4,18,12,0,326.0,418.0,1.7,11.4,707.0,751.36,574.63
2018,4,18,12,15,260.0,421.5,1.75,11.4,652.0,682.21,524.79
2018,4,18,12,30,194.0,425.0,1.8,11.4,597.0,605.9,469.0
2018,4,18,12,45,243.0,412.5,1.8,11.45,625.5,636.27,492.97
2018,4,18,13,0,292.0,400.0,1.8,11.5,654.0,654.72,507.37
2018,4,18,13,15,547.0,291.0,1.75,11.45,756.0,754.14,585.17
2018,4,18,13,30,802.0,182.0,1.7,11.4,858.0,829.13,641.67
2018,4,18,13,45,878.0,139.5,1.7,11.35,860.5,812.43,629.91
2018,4,18,14,0,954.0,97.0,1.7,11.3,863.0,785.73,612.14
2018,4,18,14,15,947.0,94.5,1.7,11.2,831.0,734.87,576.79
2018,4,18,14,30,940.0,92.0,1.7,11.1,799.0,682.2,537.57
2018,4,18,14,45,930.5,90.0,1.65,11.0,761.0,626.97,494.87
2018,4,18,15,0,921.0,88.0,1.6,10.9,723.0,570.65,450.04
2018,4,18,15,15,906.5,86.0,1.6,10.9,679.0,511.12,401.39
2018,4,18,15,30,892.0,84.0,1.6,10.9,635.0,451.55,351.04
2018,4,18,15,45,876.5,81.0,1.55,10.65,588.0,390.97,298.41
2018,4,18,16,0,861.0,78.0,1.5,10.4,541.0,331.01,244.85
2018,4,18,16,15,834.0,75.0,1.45,10.15,488.5,264.91,186.01
2018,4,18,16,30,807.0,72.0,1.4,9.9,436.0,205.28,133.25
2018,4,18,16,45,726.5,73.0,1.4,9.7,370.5,145.46,86.29
2018,4,18,17,0,646.0,74.0,1.4,9.5,305.0,90.95,51.14
2018,4,18,17,15,573.0,70.0,1.35,9.05,250.5,48.09,38.26
2018,4,18,17,30,500.0,66.0,1.3,8.6,196.0,47.43,37.73
2018,4,18,17,45,435.5,56.5,1.25,8.2,151.5,42.02,32.68
2018,4,18,18,0,371.0,47.0,1.2,7.8,107.0,36.32,27.14
2018,4,18,18,15,280.0,35.0,1.2,7.45,71.0,27.88,18.74
2018,4,18,18,30,189.0,23.0,1.2,7.1,35.0,18.9,4.4
2018,4,18,18,45,94.5,11.5,1.15,6.8,17.5,10.96,0.0
2018,4,18,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.35,4.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,5,15,17.5,3.0,2.5,4.95,2.5,0.0,0.0
2018,4,19,5,30,35.0,6.0,2.5,5.4,5.0,0.0,0.0
2018,4,19,5,45,170.5,18.5,2.5,5.9,31.0,61.59,0.0
2018,4,19,6,0,306.0,31.0,2.5,6.4,57.0,147.25,100.44
2018,4,19,6,15,417.5,40.0,2.6,6.95,101.5,218.17,171.95
2018,4,19,6,30,529.0,49.0,2.7,7.5,146.0,300.62,246.39
2018,4,19,6,45,596.5,55.5,2.8,8.05,198.0,370.51,309.38
2018,4,19,7,0,664.0,62.0,2.9,8.6,250.0,446.57,375.34
2018,4,19,7,15,710.5,67.0,2.95,9.1,304.5,511.52,429.97
2018,4,19,7,30,757.0,72.0,3.0,9.6,359.0,582.3,487.08
2018,4,19,7,45,788.5,76.0,3.05,10.15,412.5,644.1,534.95
2018,4,19,8,0,820.0,80.0,3.1,10.7,466.0,706.53,579.85
2018,4,19,8,15,843.5,83.0,3.1,11.1,517.5,761.85,618.31
2018,4,19,8,30,867.0,86.0,3.1,11.5,569.0,816.38,655.36
2018,4,19,8,45,884.0,88.5,3.15,11.9,616.5,857.05,681.92
2018,4,19,9,0,901.0,91.0,3.2,12.3,664.0,902.15,711.43
2018,4,19,9,15,916.0,92.0,3.2,12.6,707.0,941.55,736.39
2018,4,19,9,30,931.0,93.0,3.2,12.9,750.0,978.41,759.36
2018,4,19,9,45,943.0,93.5,3.25,13.15,787.5,1009.06,778.41
2018,4,19,10,0,955.0,94.0,3.3,13.4,825.0,1036.57,795.32
2018,4,19,10,15,961.5,94.0,3.35,13.55,854.0,1054.77,806.21
2018,4,19,10,30,968.0,94.0,3.4,13.7,883.0,1069.32,814.82
2018,4,19,10,45,973.5,94.5,3.5,13.9,906.0,1079.68,821.02
2018,4,19,11,0,979.0,95.0,3.6,14.1,929.0,1086.18,824.77
2018,4,19,11,15,981.0,95.5,3.7,14.2,943.5,1085.25,824.0
2018,4,19,11,30,983.0,96.0,3.8,14.3,958.0,1080.39,820.75
2018,4,19,11,45,982.5,97.0,3.85,14.35,964.0,1069.69,813.46
2018,4,19,12,0,982.0,98.0,3.9,14.4,970.0,1055.15,803.71
2018,4,19,12,15,978.5,99.5,3.95,14.45,968.0,1034.52,789.92
2018,4,19,12,30,975.0,101.0,4.0,14.5,966.0,1010.33,773.76
2018,4,19,12,45,968.5,103.0,4.05,14.55,955.0,980.52,753.73
2018,4,19,13,0,962.0,105.0,4.1,14.6,944.0,947.59,731.49
2018,4,19,13,15,957.5,104.5,4.15,14.6,927.0,910.93,706.67
2018,4,19,13,30,953.0,104.0,4.2,14.6,910.0,871.44,679.68
2018,4,19,13,45,946.5,103.0,4.2,14.6,884.5,827.29,648.89
2018,4,19,14,0,940.0,102.0,4.2,14.6,859.0,780.85,616.15
2018,4,19,14,15,931.5,101.0,4.2,14.55,827.5,731.0,580.09
2018,4,19,14,30,923.0,100.0,4.2,14.5,796.0,679.49,540.32
2018,4,19,14,45,912.0,98.0,4.2,14.45,758.0,624.18,496.63
2018,4,19,15,0,901.0,96.0,4.2,14.4,720.0,567.97,450.98
2018,4,19,15,15,887.0,94.0,4.2,14.4,677.0,509.69,402.27
2018,4,19,15,30,873.0,92.0,4.2,14.4,634.0,451.34,352.03
2018,4,19,15,45,853.5,89.5,4.1,14.1,586.0,387.44,296.3
2018,4,19,16,0,834.0,87.0,4.0,13.8,538.0,327.57,242.58
2018,4,19,16,15,807.5,83.5,3.95,13.5,486.0,266.57,187.75
2018,4,19,16,30,781.0,80.0,3.9,13.2,434.0,208.16,136.03
2018,4,19,16,45,745.5,76.0,3.85,12.85,381.0,151.06,89.43
2018,4,19,17,0,710.0,72.0,3.8,12.5,328.0,98.15,54.34
2018,4,19,17,15,659.5,67.0,3.7,12.0,275.0,45.83,35.74
2018,4,19,17,30,609.0,62.0,3.6,11.5,222.0,44.18,34.33
2018,4,19,17,45,532.0,54.5,3.5,11.0,172.0,40.29,30.72
2018,4,19,18,0,455.0,47.0,3.4,10.5,122.0,36.28,26.77
2018,4,19,18,15,335.0,37.0,3.3,10.1,81.5,29.69,20.13
2018,4,19,18,30,215.0,27.0,3.2,9.7,41.0,21.47,7.04
2018,4,19,18,45,112.5,14.5,3.1,9.3,21.5,13.82,0.0
2018,4,19,19,0,10.0,2.0,3.0,8.9,2.0,0.0,0.0
2018,4,19,19,15,5.0,1.0,2.95,8.8,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,20,5,15,19.0,2.5,2.9,7.6,2.5,0.0,0.0
2018,4,20,5,30,38.0,5.0,2.9,8.0,5.0,4.77,0.0
2018,4,20,5,45,171.0,18.5,2.85,8.45,32.0,62.1,0.0
2018,4,20,6,0,304.0,32.0,2.8,8.9,59.0,148.87,103.54
2018,4,20,6,15,411.0,40.5,2.75,9.55,103.0,217.16,170.24
2018,4,20,6,30,518.0,49.0,2.7,10.2,147.0,296.94,241.49
2018,4,20,6,45,584.5,55.5,2.65,10.85,198.0,365.8,302.55
2018,4,20,7,0,651.0,62.0,2.6,11.5,249.0,440.76,366.32
2018,4,20,7,15,694.5,67.0,2.55,11.9,302.0,503.38,418.15
2018,4,20,7,30,738.0,72.0,2.5,12.3,355.0,571.46,472.1
2018,4,20,7,45,769.5,76.0,2.4,12.7,407.5,632.35,518.14
2018,4,20,8,0,801.0,80.0,2.3,13.1,460.0,693.91,561.13
2018,4,20,8,15,823.0,83.0,2.3,13.6,510.0,747.25,597.12
2018,4,20,8,30,845.0,86.0,2.3,14.1,560.0,799.73,631.68
2018,4,20,8,45,861.0,88.5,2.3,14.6,606.0,838.74,655.94
2018,4,20,9,0,877.0,91.0,2.3,15.1,652.0,882.18,683.03
2018,4,20,9,15,892.5,92.0,2.3,15.4,694.5,921.3,707.18
2018,4,20,9,30,908.0,93.0,2.3,15.7,737.0,958.0,729.44
2018,4,20,9,45,921.5,92.0,2.3,16.0,773.5,987.82,746.88
2018,4,20,10,0,935.0,91.0,2.3,16.3,810.0,1014.67,762.32
2018,4,20,10,15,941.0,92.5,2.35,16.45,839.5,1033.76,773.63
2018,4,20,10,30,947.0,94.0,2.4,16.6,869.0,1049.25,782.75
2018,4,20,10,45,950.5,95.0,2.5,16.7,890.5,1058.0,788.3
2018,4,20,11,0,954.0,96.0,2.6,16.8,912.0,1062.95,791.55
2018,4,20,11,15,956.5,97.0,2.65,16.9,926.5,1063.06,791.23
2018,4,20,11,30,959.0,98.0,2.7,17.0,941.0,1059.33,788.57
2018,4,20,11,45,960.0,98.5,2.8,17.05,948.0,1049.75,782.87
2018,4,20,12,0,961.0,99.0,2.9,17.1,955.0,1036.4,774.79
2018,4,20,12,15,961.0,99.0,2.95,17.05,954.5,1017.87,763.16
2018,4,20,12,30,961.0,99.0,3.0,17.0,954.0,995.74,749.18
2018,4,20,12,45,959.5,98.5,3.1,16.95,945.0,968.26,732.0
2018,4,20,13,0,958.0,98.0,3.2,16.9,936.0,937.48,712.48
2018,4,20,13,15,954.0,97.0,3.25,16.75,919.0,900.94,688.74
2018,4,20,13,30,950.0,96.0,3.3,16.6,902.0,861.57,662.83
2018,4,20,13,45,944.5,95.5,3.35,16.45,878.0,818.87,634.3
2018,4,20,14,0,939.0,95.0,3.4,16.3,854.0,773.82,603.73
2018,4,20,14,15,930.5,94.5,3.45,16.1,823.0,724.57,569.41
2018,4,20,14,30,922.0,94.0,3.5,15.9,792.0,673.67,531.07
2018,4,20,14,45,911.5,92.5,3.55,15.65,754.5,619.26,489.05
2018,4,20,15,0,901.0,91.0,3.6,15.4,717.0,563.89,444.93
2018,4,20,15,15,887.5,88.5,3.6,15.4,674.0,505.49,396.53
2018,4,20,15,30,874.0,86.0,3.6,15.4,631.0,446.99,346.57
2018,4,20,15,45,855.5,83.5,3.6,14.85,583.5,386.85,294.55
2018,4,20,16,0,837.0,81.0,3.6,14.3,536.0,323.79,238.87
2018,4,20,16,15,812.5,78.5,3.55,13.95,485.5,264.08,185.16
2018,4,20,16,30,788.0,76.0,3.5,13.6,435.0,206.67,134.26
2018,4,20,16,45,755.0,72.0,3.5,13.25,382.5,149.49,87.48
2018,4,20,17,0,722.0,68.0,3.5,12.9,330.0,96.17,51.89
2018,4,20,17,15,675.5,62.5,3.45,12.4,277.5,46.45,36.24
2018,4,20,17,30,629.0,57.0,3.4,11.9,225.0,40.01,30.53
2018,4,20,17,45,558.5,50.5,3.4,11.4,175.5,36.77,27.53
2018,4,20,18,0,488.0,44.0,3.4,10.9,126.0,33.43,24.23
2018,4,20,18,15,373.5,34.5,3.4,10.55,84.5,27.17,17.99
2018,4,20,18,30,259.0,25.0,3.4,10.2,43.0,20.61,7.59
2018,4,20,18,45,137.5,14.0,3.4,9.85,22.5,13.34,0.0
2018,4,20,19,0,16.0,3.0,3.4,9.5,2.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,3.4,9.35,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,21,5,15,22.5,3.0,3.15,7.75,3.0,0.0,0.0
2018,4,21,5,30,45.0,6.0,3.2,8.2,6.0,15.06,0.0
2018,4,21,5,45,170.0,18.5,3.2,8.65,32.5,72.51,0.0
2018,4,21,6,0,295.0,31.0,3.2,9.1,59.0,145.93,103.51
2018,4,21,6,15,410.0,40.0,3.1,9.6,104.5,217.1,170.86
2018,4,21,6,30,525.0,49.0,3.0,10.1,150.0,300.98,245.49
2018,4,21,6,45,590.5,55.0,2.9,10.65,201.0,369.21,306.13
2018,4,21,7,0,656.0,61.0,2.8,11.2,252.0,443.4,369.41
2018,4,21,7,15,699.5,65.5,2.65,11.75,305.0,505.89,420.75
2018,4,21,7,30,743.0,70.0,2.5,12.3,358.0,573.6,473.83
2018,4,21,7,45,774.5,73.5,2.35,12.85,410.5,634.07,518.78
2018,4,21,8,0,806.0,77.0,2.2,13.4,463.0,695.22,560.71
2018,4,21,8,15,829.0,79.5,2.05,13.9,513.0,748.87,595.69
2018,4,21,8,30,852.0,82.0,1.9,14.4,563.0,795.54,624.51
2018,4,21,8,45,869.5,84.5,1.8,14.95,610.0,842.33,652.89
2018,4,21,9,0,887.0,87.0,1.7,15.5,657.0,887.34,679.21
2018,4,21,9,15,901.0,88.5,1.65,15.85,699.5,925.94,701.66
2018,4,21,9,30,915.0,90.0,1.6,16.2,742.0,961.99,722.1
2018,4,21,9,45,925.5,91.0,1.6,16.55,778.5,991.36,738.6
2018,4,21,10,0,936.0,92.0,1.6,16.9,815.0,1017.59,753.05
2018,4,21,10,15,942.5,93.5,1.6,17.15,844.5,1037.11,763.45
2018,4,21,10,30,949.0,95.0,1.6,17.4,874.0,1053.05,771.68
2018,4,21,10,45,953.5,95.5,1.65,17.65,896.0,1062.19,776.52
2018,4,21,11,0,958.0,96.0,1.7,17.9,918.0,1067.54,779.15
2018,4,21,11,15,961.0,96.5,1.75,18.05,933.0,1067.55,778.86
2018,4,21,11,30,964.0,97.0,1.8,18.2,948.0,1063.71,776.3
2018,4,21,11,45,964.5,98.5,1.85,18.35,955.0,1054.62,770.55
2018,4,21,12,0,965.0,100.0,1.9,18.5,962.0,1041.74,762.52
2018,4,21,12,15,964.5,100.0,2.05,18.5,961.0,1022.62,752.3
2018,4,21,12,30,964.0,100.0,2.2,18.5,960.0,999.93,739.63
2018,4,21,12,45,962.0,100.0,2.3,18.5,951.5,972.4,723.07
2018,4,21,13,0,960.0,100.0,2.4,18.5,943.0,941.59,704.18
2018,4,21,13,15,956.5,100.0,2.45,18.45,926.5,906.38,681.82
2018,4,21,13,30,953.0,100.0,2.5,18.4,910.0,868.27,657.31
2018,4,21,13,45,947.0,99.5,2.6,18.3,886.0,825.04,629.47
2018,4,21,14,0,941.0,99.0,2.7,18.2,862.0,779.49,599.56
2018,4,21,14,15,933.5,98.0,2.8,18.05,831.0,730.34,566.19
2018,4,21,14,30,926.0,97.0,2.9,17.9,800.0,679.44,528.79
2018,4,21,14,45,915.5,95.0,2.95,17.75,762.0,624.37,486.9
2018,4,21,15,0,905.0,93.0,3.0,17.6,724.0,568.34,442.91
2018,4,21,15,15,891.5,91.0,3.0,17.6,681.0,510.19,395.47
2018,4,21,15,30,878.0,89.0,3.0,17.6,638.0,451.92,346.43
2018,4,21,15,45,860.0,87.0,3.1,17.0,591.0,392.17,295.64
2018,4,21,16,0,842.0,85.0,3.2,16.4,544.0,329.47,241.06
2018,4,21,16,15,818.0,82.5,3.25,16.0,494.0,269.58,187.86
2018,4,21,16,30,794.0,80.0,3.3,15.6,444.0,211.94,137.27
2018,4,21,16,45,759.5,76.5,3.35,15.15,391.0,154.66,90.84
2018,4,21,17,0,725.0,73.0,3.4,14.7,338.0,101.44,55.57
2018,4,21,17,15,675.5,68.0,3.4,14.2,284.5,46.46,35.97
2018,4,21,17,30,626.0,63.0,3.4,13.7,231.0,44.75,34.54
2018,4,21,17,45,549.5,56.0,3.4,13.15,180.5,41.32,31.39
2018,4,21,18,0,473.0,49.0,3.4,12.6,130.0,37.8,27.94
2018,4,21,18,15,351.0,39.0,3.4,12.15,88.0,31.28,21.48
2018,4,21,18,30,229.0,29.0,3.4,11.7,46.0,23.02,10.02
2018,4,21,18,45,119.5,15.5,3.4,11.25,24.0,14.77,0.0
2018,4,21,19,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,21,19,15,5.0,1.0,3.35,10.65,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,8.35,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,8.8,8.0,13.49,0.0
2018,4,22,5,45,129.0,23.0,3.0,9.25,34.0,67.83,0.0
2018,4,22,6,0,230.0,38.0,3.0,9.7,60.0,133.59,96.43
2018,4,22,6,15,297.0,48.0,2.9,10.1,95.0,182.34,143.81
2018,4,22,6,30,364.0,58.0,2.8,10.5,130.0,239.14,195.38
2018,4,22,6,45,445.0,68.0,2.7,10.85,181.5,313.62,260.57
2018,4,22,7,0,526.0,78.0,2.6,11.2,233.0,393.52,328.45
2018,4,22,7,15,600.0,85.0,2.5,11.6,294.0,473.19,393.84
2018,4,22,7,30,674.0,92.0,2.4,12.0,355.0,558.75,461.39
2018,4,22,7,45,688.0,100.0,2.25,12.4,401.0,609.31,498.83
2018,4,22,8,0,702.0,108.0,2.1,12.8,447.0,659.19,534.4
2018,4,22,8,15,721.0,114.5,2.05,13.35,494.0,710.28,568.76
2018,4,22,8,30,740.0,121.0,2.0,13.9,541.0,760.55,601.58
2018,4,22,8,45,680.0,150.0,1.95,14.5,560.5,768.26,603.12
2018,4,22,9,0,620.0,179.0,1.9,15.1,580.0,768.57,599.84
2018,4,22,9,15,631.5,191.5,1.85,15.6,622.0,809.71,625.82
2018,4,22,9,30,643.0,204.0,1.8,16.1,664.0,848.86,649.49
2018,4,22,9,45,610.5,229.5,1.75,16.65,683.5,857.38,650.92
2018,4,22,10,0,578.0,255.0,1.7,17.2,703.0,858.49,647.58
2018,4,22,10,15,519.0,293.0,1.7,17.55,706.5,847.48,636.29
2018,4,22,10,30,460.0,331.0,1.7,17.9,710.0,831.93,622.18
2018,4,22,10,45,459.0,340.0,1.65,18.25,726.5,840.46,625.88
2018,4,22,11,0,458.0,349.0,1.6,18.6,743.0,846.71,627.82
2018,4,22,11,15,426.0,369.0,1.65,18.8,740.5,830.94,615.67
2018,4,22,11,30,394.0,389.0,1.7,19.0,738.0,803.67,596.26
2018,4,22,11,45,274.5,395.0,1.75,19.2,639.0,684.94,512.19
2018,4,22,12,0,155.0,401.0,1.8,19.4,540.0,557.66,420.24
2018,4,22,12,15,215.5,373.5,1.9,19.35,566.5,590.17,446.9
2018,4,22,12,30,276.0,346.0,2.0,19.3,593.0,609.77,463.22
2018,4,22,12,45,464.0,314.0,2.1,19.25,724.5,744.18,562.59
2018,4,22,13,0,652.0,282.0,2.2,19.2,856.0,859.74,645.09
2018,4,22,13,15,554.0,311.5,2.25,19.2,793.0,779.6,587.31
2018,4,22,13,30,456.0,341.0,2.3,19.2,730.0,704.04,533.36
2018,4,22,13,45,544.5,294.5,2.35,19.2,746.5,705.62,537.47
2018,4,22,14,0,633.0,248.0,2.4,19.2,763.0,699.91,535.32
2018,4,22,14,15,637.0,235.0,2.4,19.1,736.5,658.4,505.5
2018,4,22,14,30,641.0,222.0,2.4,19.0,710.0,615.09,473.94
2018,4,22,14,45,736.0,173.0,2.4,18.9,708.0,590.25,456.05
2018,4,22,15,0,831.0,124.0,2.4,18.8,706.0,556.5,429.9
2018,4,22,15,15,830.0,116.5,2.4,18.8,668.0,502.36,386.24
2018,4,22,15,30,829.0,109.0,2.4,18.8,630.0,447.01,340.26
2018,4,22,15,45,807.5,104.5,2.5,18.95,580.5,385.89,288.62
2018,4,22,16,0,786.0,100.0,2.6,19.1,531.0,326.3,236.98
2018,4,22,16,15,698.0,110.0,2.65,18.75,466.0,260.84,182.68
2018,4,22,16,30,610.0,120.0,2.7,18.4,401.0,208.53,140.41
2018,4,22,16,45,524.5,117.0,2.75,18.05,338.5,155.62,100.65
2018,4,22,17,0,439.0,114.0,2.8,17.7,276.0,112.45,73.5
2018,4,22,17,15,498.5,93.5,2.9,16.85,250.5,67.07,53.72
2018,4,22,17,30,558.0,73.0,3.0,16.0,225.0,52.87,41.39
2018,4,22,17,45,478.5,65.0,3.05,15.15,175.5,49.02,37.95
2018,4,22,18,0,399.0,57.0,3.1,14.3,126.0,45.08,34.17
2018,4,22,18,15,284.5,44.0,3.1,13.85,85.0,34.15,23.86
2018,4,22,18,30,170.0,31.0,3.1,13.4,44.0,24.58,11.81
2018,4,22,18,45,88.0,16.5,3.05,12.9,23.0,15.73,0.0
2018,4,22,19,0,6.0,2.0,3.0,12.4,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,2.95,12.3,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,4,23,5,15,16.0,4.0,0.4,10.5,4.0,0.0,0.0
2018,4,23,5,30,32.0,8.0,0.4,10.8,8.0,14.39,0.0
2018,4,23,5,45,135.0,23.5,0.4,11.05,35.5,70.85,3.74
2018,4,23,6,0,238.0,39.0,0.4,11.3,63.0,137.47,99.42
2018,4,23,6,15,339.5,50.5,0.4,11.7,107.0,201.98,157.28
2018,4,23,6,30,441.0,62.0,0.4,12.1,151.0,280.1,224.12
2018,4,23,6,45,509.5,70.5,0.4,12.5,201.5,348.9,282.09
2018,4,23,7,0,578.0,79.0,0.4,12.9,252.0,423.91,342.76
2018,4,23,7,15,625.5,85.0,0.4,13.35,304.5,489.36,393.57
2018,4,23,7,30,673.0,91.0,0.4,13.8,357.0,557.96,444.65
2018,4,23,7,45,707.0,96.5,0.4,14.25,409.5,619.36,488.32
2018,4,23,8,0,741.0,102.0,0.4,14.7,462.0,681.81,530.6
2018,4,23,8,15,766.0,106.0,0.35,15.2,512.0,736.15,564.04
2018,4,23,8,30,791.0,110.0,0.3,15.7,562.0,786.6,593.88
2018,4,23,8,45,810.5,113.0,0.3,16.2,608.5,833.85,621.69
2018,4,23,9,0,830.0,116.0,0.3,16.7,655.0,879.53,647.91
2018,4,23,9,15,847.0,117.0,0.25,17.1,697.0,918.79,668.78
2018,4,23,9,30,864.0,118.0,0.2,17.5,739.0,955.75,687.94
2018,4,23,9,45,879.0,117.5,0.15,17.95,776.0,978.26,697.82
2018,4,23,10,0,894.0,117.0,0.1,18.4,813.0,1006.09,711.23
2018,4,23,10,15,900.5,119.0,0.15,18.65,842.0,1025.25,721.46
2018,4,23,10,30,907.0,121.0,0.2,18.9,871.0,1040.96,729.97
2018,4,23,10,45,912.0,122.0,0.25,19.1,893.0,1050.55,735.18
2018,4,23,11,0,917.0,123.0,0.3,19.3,915.0,1056.51,738.52
2018,4,23,11,15,920.0,124.0,0.35,19.4,929.5,1056.78,738.97
2018,4,23,11,30,923.0,125.0,0.4,19.5,944.0,1053.35,737.45
2018,4,23,11,45,923.5,125.0,0.5,19.6,950.0,1042.73,733.03
2018,4,23,12,0,924.0,125.0,0.6,19.7,956.0,1028.53,726.58
2018,4,23,12,15,925.0,124.0,0.7,19.75,955.0,1010.26,717.78
2018,4,23,12,30,926.0,123.0,0.8,19.8,954.0,988.54,706.75
2018,4,23,12,45,925.5,122.0,0.85,19.8,945.5,962.09,691.76
2018,4,23,13,0,925.0,121.0,0.9,19.8,937.0,932.44,674.66
2018,4,23,13,15,920.5,120.5,1.0,19.7,920.0,896.82,654.67
2018,4,23,13,30,916.0,120.0,1.1,19.6,903.0,858.52,632.53
2018,4,23,13,45,909.5,118.5,1.2,19.55,878.0,815.22,606.44
2018,4,23,14,0,903.0,117.0,1.3,19.5,853.0,769.79,578.33
2018,4,23,14,15,894.5,115.5,1.35,19.3,822.0,721.05,546.02
2018,4,23,14,30,886.0,114.0,1.4,19.1,791.0,670.78,510.63
2018,4,23,14,45,874.5,112.0,1.5,18.95,753.5,616.99,471.74
2018,4,23,15,0,863.0,110.0,1.6,18.8,716.0,560.94,429.69
2018,4,23,15,15,848.0,108.0,1.6,18.8,673.5,503.61,384.35
2018,4,23,15,30,833.0,106.0,1.6,18.8,631.0,446.48,337.64
2018,4,23,15,45,812.5,103.0,1.75,18.2,583.5,386.9,288.74
2018,4,23,16,0,792.0,100.0,1.9,17.6,536.0,328.72,239.24
2018,4,23,16,15,764.5,96.5,1.9,17.45,485.5,270.02,188.13
2018,4,23,16,30,737.0,93.0,1.9,17.3,435.0,210.01,136.68
2018,4,23,16,45,700.5,88.5,1.9,17.15,382.5,154.62,92.32
2018,4,23,17,0,664.0,84.0,1.9,17.0,330.0,103.53,58.29
2018,4,23,17,15,615.5,77.5,1.95,16.15,278.5,55.25,43.45
2018,4,23,17,30,567.0,71.0,2.0,15.3,227.0,50.99,39.86
2018,4,23,17,45,495.5,62.5,2.0,14.45,178.0,46.6,35.95
2018,4,23,18,0,424.0,54.0,2.0,13.6,129.0,42.02,31.63
2018,4,23,18,15,317.0,42.5,1.95,13.1,88.0,34.29,24.14
2018,4,23,18,30,210.0,31.0,1.9,12.6,47.0,24.54,12.52
2018,4,23,18,45,111.0,16.5,1.85,12.05,24.5,15.73,0.0
2018,4,23,19,0,12.0,2.0,1.8,11.5,2.0,0.0,0.0
2018,4,23,19,15,6.0,1.0,1.75,11.35,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.2,9.5,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.2,9.7,2.0,1.91,0.0
2018,4,24,5,45,0.0,7.5,1.15,9.85,7.5,6.94,0.0
2018,4,24,6,0,0.0,13.0,1.1,10.0,13.0,12.04,4.26
2018,4,24,6,15,1.5,25.0,1.1,10.25,25.5,23.77,14.68
2018,4,24,6,30,3.0,37.0,1.1,10.5,38.0,35.68,25.24
2018,4,24,6,45,4.5,39.5,1.05,10.8,41.0,38.9,28.21
2018,4,24,7,0,6.0,42.0,1.0,11.1,44.0,42.29,31.2
2018,4,24,7,15,3.0,38.5,1.0,11.4,39.5,37.54,26.98
2018,4,24,7,30,0.0,35.0,1.0,11.7,35.0,32.5,22.46
2018,4,24,7,45,0.0,69.0,1.0,12.05,69.0,64.2,49.4
2018,4,24,8,0,0.0,103.0,1.0,12.4,103.0,96.91,76.59
