Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,15,0.5,117.5,1.05,12.75,118.0,111.38,88.18
2018,4,24,8,30,1.0,132.0,1.1,13.1,133.0,125.89,99.71
2018,4,24,8,45,4.5,161.0,1.15,13.45,164.0,157.55,125.17
2018,4,24,9,0,8.0,190.0,1.2,13.8,195.0,189.55,150.44
2018,4,24,9,15,12.5,217.0,1.3,14.05,225.5,220.65,174.78
2018,4,24,9,30,17.0,244.0,1.4,14.3,256.0,251.96,198.98
2018,4,24,9,45,37.5,293.0,1.45,14.5,321.5,334.64,263.06
2018,4,24,10,0,58.0,342.0,1.5,14.7,387.0,406.91,317.38
2018,4,24,10,15,65.0,362.0,1.55,14.85,414.5,434.39,337.1
2018,4,24,10,30,72.0,382.0,1.6,15.0,442.0,461.57,356.73
2018,4,24,10,45,61.5,383.0,1.6,15.1,435.0,450.38,347.35
2018,4,24,11,0,51.0,384.0,1.6,15.2,428.0,438.93,338.08
2018,4,24,11,15,200.0,353.5,1.6,15.25,531.0,577.91,444.95
2018,4,24,11,30,349.0,323.0,1.6,15.3,634.0,700.99,535.42
2018,4,24,11,45,318.0,352.5,1.6,15.35,637.5,683.07,520.09
2018,4,24,12,0,287.0,382.0,1.6,15.4,641.0,675.4,513.15
2018,4,24,12,15,375.5,345.0,1.65,15.35,683.5,721.52,548.62
2018,4,24,12,30,464.0,308.0,1.7,15.3,726.0,754.23,574.06
2018,4,24,12,45,303.0,362.0,1.75,15.3,634.0,638.78,488.38
2018,4,24,13,0,142.0,416.0,1.8,15.3,542.0,531.92,407.62
2018,4,24,13,15,210.5,381.0,1.85,15.15,563.5,547.21,422.4
2018,4,24,13,30,279.0,346.0,1.9,15.0,585.0,561.94,435.58
2018,4,24,13,45,246.5,355.0,1.95,14.85,562.0,530.45,411.91
2018,4,24,14,0,214.0,364.0,2.0,14.7,539.0,498.23,387.86
2018,4,24,14,15,323.5,328.0,1.95,14.45,581.5,527.84,412.41
2018,4,24,14,30,433.0,292.0,1.9,14.2,624.0,546.22,427.28
2018,4,24,14,45,352.5,303.0,1.9,13.95,565.0,482.62,378.32
2018,4,24,15,0,272.0,314.0,1.9,13.7,506.0,426.98,335.45
2018,4,24,15,15,329.0,279.0,1.9,13.7,497.0,405.09,318.34
2018,4,24,15,30,386.0,244.0,1.9,13.7,488.0,377.16,295.12
2018,4,24,15,45,326.0,237.0,1.8,13.05,432.5,323.58,252.48
2018,4,24,16,0,266.0,230.0,1.7,12.4,377.0,276.36,214.99
2018,4,24,16,15,210.0,213.5,1.7,12.0,323.0,232.91,180.72
2018,4,24,16,30,154.0,197.0,1.7,11.6,269.0,192.77,149.75
2018,4,24,16,45,161.5,170.5,1.65,11.15,238.0,160.28,123.03
2018,4,24,17,0,169.0,144.0,1.6,10.7,207.0,127.43,97.36
2018,4,24,17,15,144.0,119.5,1.55,10.35,167.5,95.47,80.46
2018,4,24,17,30,119.0,95.0,1.5,10.0,128.0,77.05,64.16
2018,4,24,17,45,85.0,74.0,1.5,9.65,95.0,61.24,49.86
2018,4,24,18,0,51.0,53.0,1.5,9.3,62.0,44.94,34.85
2018,4,24,18,15,36.0,38.0,1.45,9.0,43.5,32.71,23.28
2018,4,24,18,30,21.0,23.0,1.4,8.7,25.0,21.01,10.62
2018,4,24,18,45,13.5,13.0,1.35,8.45,14.0,12.39,0.0
2018,4,24,19,0,6.0,3.0,1.3,8.2,3.0,0.0,0.0
2018,4,24,19,15,3.0,1.5,1.3,8.05,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,15,0.0,1.5,1.3,5.85,1.5,0.0,0.0
2018,4,25,5,30,0.0,3.0,1.3,6.3,3.0,2.86,0.0
2018,4,25,5,45,0.0,12.5,1.3,6.75,12.5,11.59,0.0
2018,4,25,6,0,0.0,22.0,1.3,7.2,22.0,20.41,11.41
2018,4,25,6,15,0.0,37.5,1.2,7.65,37.5,34.94,24.53
2018,4,25,6,30,0.0,53.0,1.1,8.1,53.0,50.16,38.08
2018,4,25,6,45,2.0,76.0,1.05,8.55,76.5,74.38,59.22
2018,4,25,7,0,4.0,99.0,1.0,9.0,100.0,98.73,80.07
2018,4,25,7,15,5.5,114.5,0.95,9.55,116.5,114.71,93.34
2018,4,25,7,30,7.0,130.0,0.9,10.1,133.0,130.86,106.47
2018,4,25,7,45,10.0,148.0,0.85,10.6,152.5,150.85,122.59
2018,4,25,8,0,13.0,166.0,0.8,11.1,172.0,171.09,138.58
2018,4,25,8,15,25.5,189.5,0.8,11.55,203.5,214.12,173.12
2018,4,25,8,30,38.0,213.0,0.8,12.0,235.0,249.77,200.94
2018,4,25,8,45,36.0,233.0,0.8,12.45,255.0,269.86,215.53
2018,4,25,9,0,34.0,253.0,0.8,12.9,275.0,289.65,229.77
2018,4,25,9,15,106.0,283.5,0.9,13.25,359.0,401.3,317.02
2018,4,25,9,30,178.0,314.0,1.0,13.6,443.0,503.5,393.66
2018,4,25,9,45,416.5,264.5,1.1,13.9,586.0,706.53,545.02
2018,4,25,10,0,655.0,215.0,1.2,14.2,729.0,895.91,677.2
2018,4,25,10,15,779.0,171.5,1.3,14.4,804.5,972.11,725.14
2018,4,25,10,30,903.0,128.0,1.4,14.6,880.0,1045.46,771.88
2018,4,25,10,45,916.5,125.0,1.45,14.8,905.0,1059.14,779.1
2018,4,25,11,0,930.0,122.0,1.5,15.0,930.0,1069.29,785.0
2018,4,25,11,15,932.0,123.0,1.55,15.05,944.0,1068.46,784.49
2018,4,25,11,30,934.0,124.0,1.6,15.1,958.0,1063.89,781.86
2018,4,25,11,45,935.0,124.5,1.65,15.15,964.5,1054.12,776.03
2018,4,25,12,0,936.0,125.0,1.7,15.2,971.0,1040.69,768.0
2018,4,25,12,15,936.0,124.0,1.7,15.2,969.0,1021.23,755.54
2018,4,25,12,30,936.0,123.0,1.7,15.2,967.0,998.32,740.95
2018,4,25,12,45,936.0,120.5,1.7,15.15,958.0,970.58,723.38
2018,4,25,13,0,936.0,118.0,1.7,15.1,949.0,939.62,703.68
2018,4,25,13,15,931.5,118.0,1.75,14.95,932.0,904.17,681.77
2018,4,25,13,30,927.0,118.0,1.8,14.8,915.0,866.0,657.78
2018,4,25,13,45,921.0,116.5,1.85,14.65,890.0,822.73,629.95
2018,4,25,14,0,915.0,115.0,1.9,14.5,865.0,777.24,600.17
2018,4,25,14,15,906.0,113.5,1.9,14.3,833.5,727.71,565.78
2018,4,25,14,30,897.0,112.0,1.9,14.1,802.0,676.66,528.21
2018,4,25,14,45,886.5,110.0,1.95,13.9,764.5,623.01,487.88
2018,4,25,15,0,876.0,108.0,2.0,13.7,727.0,568.47,445.47
2018,4,25,15,15,861.5,105.5,2.0,13.7,684.0,508.71,397.13
2018,4,25,15,30,847.0,103.0,2.0,13.7,641.0,450.7,348.55
2018,4,25,15,45,827.5,100.0,2.05,13.15,593.5,390.81,297.79
2018,4,25,16,0,808.0,97.0,2.1,12.6,546.0,332.17,246.51
2018,4,25,16,15,781.5,93.5,2.1,12.3,495.0,272.86,193.84
2018,4,25,16,30,755.0,90.0,2.1,12.0,444.0,216.17,143.95
2018,4,25,16,45,719.0,85.5,2.1,11.65,391.0,155.96,94.54
2018,4,25,17,0,683.0,81.0,2.1,11.3,338.0,103.84,58.73
2018,4,25,17,15,633.0,75.5,2.05,10.9,285.5,55.23,44.36
2018,4,25,17,30,583.0,70.0,2.0,10.5,233.0,49.85,39.63
2018,4,25,17,45,509.0,62.5,2.0,10.05,183.5,46.27,36.34
2018,4,25,18,0,435.0,55.0,2.0,9.6,134.0,42.59,32.73
2018,4,25,18,15,317.0,43.0,1.95,9.25,91.0,34.37,24.76
2018,4,25,18,30,199.0,31.0,1.9,8.9,48.0,24.4,13.66
2018,4,25,18,45,104.0,17.0,1.85,8.6,25.5,16.2,0.0
2018,4,25,19,0,9.0,3.0,1.8,8.3,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,1.8,8.15,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.9,5.95,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.0,6.2,4.0,5.11,0.0
2018,4,26,5,45,3.0,8.0,2.05,6.5,8.0,8.33,0.0
2018,4,26,6,0,0.0,12.0,2.1,6.8,12.0,11.11,3.69
2018,4,26,6,15,0.0,18.5,2.1,7.1,18.5,17.14,9.22
2018,4,26,6,30,0.0,25.0,2.1,7.4,25.0,23.18,14.67
2018,4,26,6,45,0.0,32.5,2.15,7.75,32.5,30.16,20.87
2018,4,26,7,0,0.0,40.0,2.2,8.1,40.0,37.14,26.96
2018,4,26,7,15,0.0,49.0,2.2,8.4,49.0,45.53,34.18
2018,4,26,7,30,0.0,58.0,2.2,8.7,58.0,53.93,41.3
2018,4,26,7,45,0.0,75.5,2.2,9.0,75.5,70.27,55.14
2018,4,26,8,0,0.0,93.0,2.2,9.3,93.0,86.98,69.09
2018,4,26,8,15,0.0,115.5,2.25,9.6,115.5,108.93,87.27
2018,4,26,8,30,0.0,138.0,2.3,9.9,138.0,130.98,105.29
2018,4,26,8,45,3.5,162.5,2.3,10.2,165.0,158.1,127.39
2018,4,26,9,0,7.0,187.0,2.3,10.5,192.0,185.48,149.41
2018,4,26,9,15,81.5,246.0,2.3,10.75,305.5,324.56,263.46
2018,4,26,9,30,156.0,305.0,2.3,11.0,419.0,472.7,379.24
2018,4,26,9,45,477.0,231.5,2.35,11.25,602.5,728.45,578.18
2018,4,26,10,0,798.0,158.0,2.4,11.5,786.0,967.79,747.15
2018,4,26,10,15,858.0,136.0,2.45,11.7,833.5,1012.27,773.75
2018,4,26,10,30,918.0,114.0,2.5,11.9,881.0,1045.8,794.87
2018,4,26,10,45,923.5,114.5,2.55,12.15,903.0,1055.34,799.87
2018,4,26,11,0,929.0,115.0,2.6,12.4,925.0,1061.24,802.82
2018,4,26,11,15,932.5,115.5,2.65,12.45,939.5,1061.42,802.71
2018,4,26,11,30,936.0,116.0,2.7,12.5,954.0,1057.87,800.31
2018,4,26,11,45,937.5,116.5,2.75,12.6,961.0,1048.63,794.1
2018,4,26,12,0,939.0,117.0,2.8,12.7,968.0,1035.72,785.58
2018,4,26,12,15,939.5,116.5,2.85,12.65,967.0,1017.25,773.85
2018,4,26,12,30,940.0,116.0,2.9,12.6,966.0,995.29,759.81
2018,4,26,12,45,939.5,115.0,2.95,12.6,957.5,968.54,742.37
2018,4,26,13,0,939.0,114.0,3.0,12.6,949.0,938.56,722.67
2018,4,26,13,15,936.0,113.0,3.05,12.55,932.5,903.36,699.35
2018,4,26,13,30,933.0,112.0,3.1,12.5,916.0,865.35,673.9
2018,4,26,13,45,928.0,110.5,3.15,12.45,892.0,822.68,644.86
2018,4,26,14,0,923.0,109.0,3.2,12.4,868.0,777.71,613.85
2018,4,26,14,15,915.0,108.0,3.2,12.3,837.0,729.06,578.87
2018,4,26,14,30,907.0,107.0,3.2,12.2,806.0,678.78,540.38
2018,4,26,14,45,896.0,105.5,3.2,12.1,769.0,624.88,498.09
2018,4,26,15,0,885.0,104.0,3.2,12.0,732.0,570.14,453.91
2018,4,26,15,15,871.0,101.5,3.2,12.0,689.0,512.46,405.95
2018,4,26,15,30,857.0,99.0,3.2,12.0,646.0,451.86,354.29
2018,4,26,15,45,838.5,97.0,3.2,11.7,599.0,392.74,302.67
2018,4,26,16,0,820.0,95.0,3.2,11.4,552.0,334.72,250.64
2018,4,26,16,15,795.5,91.5,3.2,11.15,501.5,275.26,196.98
2018,4,26,16,30,771.0,88.0,3.2,10.9,451.0,218.16,146.0
2018,4,26,16,45,738.0,84.0,3.15,10.65,399.0,162.15,99.4
2018,4,26,17,0,705.0,80.0,3.1,10.4,347.0,105.33,59.21
2018,4,26,17,15,637.0,76.5,3.05,10.05,290.5,56.82,45.95
2018,4,26,17,30,569.0,73.0,3.0,9.7,234.0,52.17,41.86
2018,4,26,17,45,412.5,68.0,2.95,9.35,172.0,50.12,39.93
2018,4,26,18,0,256.0,63.0,2.9,9.0,110.0,47.51,37.25
2018,4,26,18,15,170.5,47.0,2.85,8.75,74.0,37.98,28.04
2018,4,26,18,30,85.0,31.0,2.8,8.5,38.0,25.44,14.89
2018,4,26,18,45,49.0,17.5,2.75,8.25,21.0,16.68,0.0
2018,4,26,19,0,13.0,4.0,2.7,8.0,4.0,3.81,0.0
2018,4,26,19,15,6.5,2.0,2.7,8.0,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,6.5,0.9,9.0,7.5,0.0,0.0
2018,4,27,5,30,80.0,13.0,0.9,9.3,15.0,29.89,0.0
2018,4,27,5,45,178.5,22.5,0.85,9.55,40.0,84.55,42.71
2018,4,27,6,0,277.0,32.0,0.8,9.8,65.0,144.14,107.81
2018,4,27,6,15,172.0,26.0,0.85,10.1,49.5,105.6,82.41
2018,4,27,6,30,67.0,20.0,0.9,10.4,34.0,53.81,40.9
2018,4,27,6,45,65.0,38.5,0.95,10.65,55.5,78.05,62.49
2018,4,27,7,0,63.0,57.0,1.0,10.9,77.0,95.4,77.63
2018,4,27,7,15,288.0,83.0,1.0,11.15,198.0,281.01,235.69
2018,4,27,7,30,513.0,109.0,1.0,11.4,319.0,477.46,392.71
2018,4,27,7,45,294.5,146.5,1.05,11.6,270.5,374.49,307.34
2018,4,27,8,0,76.0,184.0,1.1,11.8,222.0,245.89,200.01
2018,4,27,8,15,124.5,216.5,1.15,11.95,286.0,332.82,270.41
2018,4,27,8,30,173.0,249.0,1.2,12.1,350.0,412.54,332.18
2018,4,27,8,45,181.5,272.0,1.25,12.3,385.5,449.96,359.31
2018,4,27,9,0,190.0,295.0,1.3,12.5,421.0,487.18,386.21
2018,4,27,9,15,225.0,311.0,1.35,12.6,469.0,540.41,425.66
2018,4,27,9,30,260.0,327.0,1.4,12.7,517.0,608.13,474.63
2018,4,27,9,45,421.5,289.0,1.4,12.85,614.5,737.79,570.18
2018,4,27,10,0,583.0,251.0,1.4,13.0,712.0,859.98,656.36
2018,4,27,10,15,635.5,238.0,1.45,13.05,756.5,908.42,688.5
2018,4,27,10,30,688.0,225.0,1.5,13.1,801.0,951.26,716.6
2018,4,27,10,45,566.5,289.0,1.5,13.2,771.5,894.53,674.32
2018,4,27,11,0,445.0,353.0,1.5,13.3,742.0,837.48,631.52
2018,4,27,11,15,458.0,349.0,1.55,13.3,755.0,842.03,635.82
2018,4,27,11,30,471.0,345.0,1.6,13.3,768.0,844.34,637.94
2018,4,27,11,45,428.5,370.0,1.6,13.35,757.0,818.93,618.66
2018,4,27,12,0,386.0,395.0,1.6,13.4,746.0,784.02,593.33
2018,4,27,12,15,411.0,380.0,1.65,13.4,753.0,789.19,598.34
2018,4,27,12,30,436.0,365.0,1.7,13.4,760.0,783.88,595.87
2018,4,27,12,45,529.0,320.0,1.75,13.35,795.0,808.13,616.05
2018,4,27,13,0,622.0,275.0,1.8,13.3,830.0,826.69,631.75
2018,4,27,13,15,514.0,316.0,1.8,13.25,769.0,749.83,575.28
2018,4,27,13,30,406.0,357.0,1.8,13.2,708.0,677.95,522.31
2018,4,27,13,45,463.0,324.0,1.85,13.1,714.0,670.27,519.44
2018,4,27,14,0,520.0,291.0,1.9,13.0,720.0,657.14,511.68
2018,4,27,14,15,666.5,222.0,1.9,12.9,751.0,666.9,521.39
2018,4,27,14,30,813.0,153.0,1.9,12.8,782.0,662.17,519.27
2018,4,27,14,45,794.5,152.0,1.9,12.7,742.5,607.88,477.53
2018,4,27,15,0,776.0,151.0,1.9,12.6,703.0,551.74,433.68
2018,4,27,15,15,695.5,166.0,1.9,12.6,639.0,482.06,378.1
2018,4,27,15,30,615.0,181.0,1.9,12.6,575.0,419.68,327.39
2018,4,27,15,45,632.5,163.0,1.95,12.3,542.0,372.36,287.1
2018,4,27,16,0,650.0,145.0,2.0,12.0,509.0,322.57,243.19
2018,4,27,16,15,666.5,129.0,2.0,11.8,472.5,271.88,197.26
2018,4,27,16,30,683.0,113.0,2.0,11.6,436.0,219.06,149.52
2018,4,27,16,45,650.5,105.5,2.05,11.4,385.0,164.91,105.04
2018,4,27,17,0,618.0,98.0,2.1,11.2,334.0,114.68,69.83
2018,4,27,17,15,568.0,90.5,2.1,10.9,282.5,68.37,56.14
2018,4,27,17,30,518.0,83.0,2.1,10.6,231.0,60.53,49.23
2018,4,27,17,45,454.5,73.0,2.1,10.3,183.5,53.94,43.23
2018,4,27,18,0,391.0,63.0,2.1,10.0,136.0,47.66,37.27
2018,4,27,18,15,290.0,49.5,2.05,9.85,94.5,38.22,28.19
2018,4,27,18,30,189.0,36.0,2.0,9.7,53.0,28.39,17.53
2018,4,27,18,45,103.0,20.5,1.95,9.5,29.0,19.54,0.0
2018,4,27,19,0,17.0,5.0,1.9,9.3,5.0,4.77,0.0
2018,4,27,19,15,8.5,2.5,1.9,9.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,8.9,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.1,3.0,2.86,0.0
2018,4,28,5,45,0.0,8.0,1.65,9.35,8.0,7.4,0.0
2018,4,28,6,0,0.0,13.0,1.7,9.6,13.0,12.04,4.47
2018,4,28,6,15,0.0,21.0,1.8,9.8,21.0,19.47,11.12
2018,4,28,6,30,0.0,29.0,1.9,10.0,29.0,26.9,17.74
2018,4,28,6,45,0.0,45.0,1.95,10.25,45.0,41.8,30.75
2018,4,28,7,0,0.0,61.0,2.0,10.5,61.0,56.73,43.62
2018,4,28,7,15,0.0,57.0,2.1,10.65,57.0,52.99,40.27
2018,4,28,7,30,0.0,53.0,2.2,10.8,53.0,49.26,36.92
2018,4,28,7,45,0.0,53.5,2.3,11.0,53.5,49.74,37.16
2018,4,28,8,0,0.0,54.0,2.4,11.2,54.0,50.22,37.39
2018,4,28,8,15,0.5,75.0,2.4,11.35,75.5,70.23,54.19
2018,4,28,8,30,1.0,96.0,2.4,11.5,97.0,90.45,70.95
2018,4,28,8,45,11.5,152.5,2.45,11.65,160.5,154.83,124.43
2018,4,28,9,0,22.0,209.0,2.5,11.8,224.0,220.99,178.1
2018,4,28,9,15,31.0,239.0,2.5,11.95,261.0,270.56,217.37
2018,4,28,9,30,40.0,269.0,2.5,12.1,298.0,310.89,248.78
2018,4,28,9,45,60.5,297.5,2.55,12.25,344.0,360.78,287.77
2018,4,28,10,0,81.0,326.0,2.6,12.4,390.0,411.03,326.43
2018,4,28,10,15,62.5,311.0,2.6,12.45,361.5,376.14,298.23
2018,4,28,10,30,44.0,296.0,2.6,12.5,333.0,341.08,270.16
2018,4,28,10,45,26.0,232.5,2.6,12.6,254.5,256.48,203.27
2018,4,28,11,0,8.0,169.0,2.6,12.7,176.0,167.72,131.93
2018,4,28,11,15,79.5,284.5,2.65,12.7,356.0,372.53,296.07
2018,4,28,11,30,151.0,400.0,2.7,12.7,536.0,561.23,439.03
2018,4,28,11,45,123.0,384.0,2.7,12.75,495.5,512.65,400.72
2018,4,28,12,0,95.0,368.0,2.7,12.8,455.0,464.51,363.85
2018,4,28,12,15,55.0,315.0,2.7,12.75,365.5,359.68,283.23
2018,4,28,12,30,15.0,262.0,2.7,12.7,276.0,261.55,205.98
2018,4,28,12,45,62.5,325.5,2.75,12.65,381.5,370.83,293.06
2018,4,28,13,0,110.0,389.0,2.8,12.6,487.0,476.77,374.58
2018,4,28,13,15,145.5,411.0,2.8,12.5,538.5,520.58,407.98
2018,4,28,13,30,181.0,433.0,2.8,12.4,590.0,560.73,438.58
2018,4,28,13,45,192.5,418.0,2.8,12.3,581.0,544.11,426.64
2018,4,28,14,0,204.0,403.0,2.8,12.2,572.0,526.26,413.97
2018,4,28,14,15,297.5,353.5,2.8,12.1,589.5,532.96,421.5
2018,4,28,14,30,391.0,304.0,2.8,12.0,607.0,530.16,420.99
2018,4,28,14,45,493.5,248.5,2.85,11.9,612.5,517.06,412.06
2018,4,28,15,0,596.0,193.0,2.9,11.8,618.0,493.8,393.99
2018,4,28,15,15,460.5,224.0,2.9,11.8,541.0,419.99,334.16
2018,4,28,15,30,325.0,255.0,2.9,11.8,464.0,361.14,286.56
2018,4,28,15,45,258.5,247.5,2.9,11.5,406.0,307.98,243.91
2018,4,28,16,0,192.0,240.0,2.9,11.2,348.0,265.38,209.99
2018,4,28,16,15,239.0,213.0,2.85,11.0,335.0,236.72,184.27
2018,4,28,16,30,286.0,186.0,2.8,10.8,322.0,206.28,156.29
2018,4,28,16,45,447.5,140.0,2.8,10.6,325.0,166.58,115.95
2018,4,28,17,0,609.0,94.0,2.8,10.4,328.0,111.37,67.41
2018,4,28,17,15,589.0,84.0,2.75,10.2,283.0,63.87,45.32
2018,4,28,17,30,569.0,74.0,2.7,10.0,238.0,52.67,42.26
2018,4,28,17,45,505.5,65.5,2.6,9.75,189.5,48.38,38.32
2018,4,28,18,0,442.0,57.0,2.5,9.5,141.0,43.89,33.98
2018,4,28,18,15,316.0,46.0,2.5,9.35,97.0,35.36,25.77
2018,4,28,18,30,190.0,35.0,2.5,9.2,53.0,27.49,17.12
2018,4,28,18,45,100.5,20.0,2.45,9.05,29.0,15.97,0.0
2018,4,28,19,0,11.0,5.0,2.4,8.9,5.0,4.77,0.0
2018,4,28,19,15,5.5,2.5,2.4,8.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,15,37.5,7.5,2.15,7.95,8.5,0.0,0.0
2018,4,29,5,30,75.0,15.0,2.2,8.2,17.0,30.98,0.0
2018,4,29,5,45,192.0,29.0,2.25,8.5,49.5,98.55,59.42
2018,4,29,6,0,309.0,43.0,2.3,8.8,82.0,166.81,127.46
2018,4,29,6,15,353.0,55.5,2.35,9.05,119.5,215.52,173.35
2018,4,29,6,30,397.0,68.0,2.4,9.3,157.0,269.09,222.22
2018,4,29,6,45,496.5,74.0,2.45,9.55,214.0,351.09,293.31
2018,4,29,7,0,596.0,80.0,2.5,9.8,271.0,440.23,368.41
2018,4,29,7,15,403.0,114.0,2.55,10.1,253.0,387.86,325.1
2018,4,29,7,30,210.0,148.0,2.6,10.4,235.0,308.84,258.04
2018,4,29,7,45,183.0,173.0,2.65,10.7,256.0,316.86,263.75
2018,4,29,8,0,156.0,198.0,2.7,11.0,277.0,331.58,274.04
2018,4,29,8,15,102.5,196.5,2.75,11.25,250.5,292.49,240.25
2018,4,29,8,30,49.0,195.0,2.8,11.5,224.0,238.26,194.05
2018,4,29,8,45,105.5,239.0,2.85,11.8,307.5,347.31,282.61
2018,4,29,9,0,162.0,283.0,2.9,12.1,391.0,448.47,361.86
2018,4,29,9,15,167.5,298.0,2.95,12.3,415.5,472.94,379.34
2018,4,29,9,30,173.0,313.0,3.0,12.5,440.0,497.0,396.75
2018,4,29,9,45,98.0,283.5,3.05,12.7,356.0,394.51,314.87
2018,4,29,10,0,23.0,254.0,3.1,12.9,272.0,277.41,220.26
2018,4,29,10,15,28.0,271.0,3.15,13.0,294.0,299.56,237.84
2018,4,29,10,30,33.0,288.0,3.2,13.1,316.0,321.58,254.79
2018,4,29,10,45,88.5,341.5,3.2,13.25,419.0,432.31,341.77
2018,4,29,11,0,144.0,395.0,3.2,13.4,522.0,555.56,434.99
2018,4,29,11,15,95.5,389.5,3.25,13.45,474.0,486.0,380.42
2018,4,29,11,30,47.0,384.0,3.3,13.5,426.0,429.35,335.79
2018,4,29,11,45,45.0,376.5,3.35,13.6,417.0,417.16,326.54
2018,4,29,12,0,43.0,369.0,3.4,13.7,408.0,404.94,317.1
2018,4,29,12,15,312.5,316.5,3.45,13.7,601.0,623.01,490.77
2018,4,29,12,30,582.0,264.0,3.5,13.7,794.0,821.18,640.26
2018,4,29,12,45,437.0,333.0,3.5,13.7,729.0,737.35,573.99
2018,4,29,13,0,292.0,402.0,3.5,13.7,664.0,654.17,509.34
2018,4,29,13,15,524.5,293.0,3.55,13.7,753.0,736.48,577.04
2018,4,29,13,30,757.0,184.0,3.6,13.7,842.0,796.32,625.41
2018,4,29,13,45,788.5,164.0,3.65,13.65,833.0,769.68,606.58
2018,4,29,14,0,820.0,144.0,3.7,13.6,824.0,738.35,584.55
2018,4,29,14,15,865.0,121.5,3.75,13.55,815.5,708.46,562.79
2018,4,29,14,30,910.0,99.0,3.8,13.5,807.0,674.46,537.01
2018,4,29,14,45,846.5,119.0,3.85,13.4,753.0,608.56,484.95
2018,4,29,15,0,783.0,139.0,3.9,13.3,699.0,547.3,435.51
2018,4,29,15,15,766.5,133.5,3.9,13.3,655.0,490.37,388.49
2018,4,29,15,30,750.0,128.0,3.9,13.3,611.0,431.08,338.35
2018,4,29,15,45,656.0,140.0,3.95,13.0,540.0,361.7,280.39
2018,4,29,16,0,562.0,152.0,4.0,12.7,469.0,302.14,230.29
2018,4,29,16,15,676.0,115.5,4.0,12.5,463.0,263.86,191.37
2018,4,29,16,30,790.0,79.0,4.0,12.3,457.0,216.26,143.29
2018,4,29,16,45,760.0,75.0,4.0,12.05,405.0,159.63,95.79
2018,4,29,17,0,730.0,71.0,4.0,11.8,353.0,106.48,58.24
2018,4,29,17,15,663.0,69.5,4.0,11.45,297.0,54.04,35.46
2018,4,29,17,30,596.0,68.0,4.0,11.1,241.0,47.6,37.5
2018,4,29,17,45,447.0,64.5,3.95,10.75,179.5,47.2,37.1
2018,4,29,18,0,298.0,61.0,3.9,10.4,118.0,45.75,35.54
2018,4,29,18,15,211.0,46.5,3.85,10.05,81.0,35.55,25.89
2018,4,29,18,30,124.0,32.0,3.8,9.7,44.0,26.31,16.32
2018,4,29,18,45,73.0,18.5,3.7,9.4,24.5,15.45,0.0
2018,4,29,19,0,22.0,5.0,3.6,9.1,5.0,4.77,0.0
2018,4,29,19,15,11.0,2.5,3.55,8.95,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,30,5,15,13.0,6.0,3.9,7.3,6.5,0.0,0.0
2018,4,30,5,30,26.0,12.0,3.9,7.5,13.0,17.27,0.0
2018,4,30,5,45,98.5,28.5,3.95,7.65,40.0,66.89,41.4
2018,4,30,6,0,171.0,45.0,4.0,7.8,67.0,116.34,89.31
2018,4,30,6,15,126.5,61.5,4.0,8.1,82.0,126.38,101.81
2018,4,30,6,30,82.0,78.0,4.0,8.4,97.0,124.48,102.18
2018,4,30,6,45,93.0,101.5,4.0,8.75,128.0,160.23,133.67
2018,4,30,7,0,104.0,125.0,4.0,9.1,159.0,196.75,165.11
2018,4,30,7,15,100.5,140.5,3.95,9.45,178.0,215.71,180.88
2018,4,30,7,30,97.0,156.0,3.9,9.8,197.0,234.2,195.8
2018,4,30,7,45,135.0,182.0,3.85,10.2,246.5,293.48,244.94
2018,4,30,8,0,173.0,208.0,3.8,10.6,296.0,355.65,295.3
2018,4,30,8,15,264.5,221.5,3.75,11.0,371.5,459.77,379.25
2018,4,30,8,30,356.0,235.0,3.7,11.4,447.0,559.1,456.96
2018,4,30,8,45,302.5,269.5,3.65,11.8,459.0,563.1,455.89
2018,4,30,9,0,249.0,304.0,3.6,12.2,471.0,562.21,451.46
2018,4,30,9,15,339.5,297.5,3.6,12.55,540.0,643.13,513.76
2018,4,30,9,30,430.0,291.0,3.6,12.9,609.0,740.39,585.83
2018,4,30,9,45,627.5,220.5,3.55,13.25,708.5,866.53,680.29
2018,4,30,10,0,825.0,150.0,3.5,13.6,808.0,986.94,761.92
2018,4,30,10,15,870.5,132.5,3.55,13.8,848.5,1013.14,777.64
2018,4,30,10,30,916.0,115.0,3.6,14.0,889.0,1046.32,798.95
2018,4,30,10,45,920.0,116.0,3.6,14.2,910.0,1054.72,802.92
2018,4,30,11,0,924.0,117.0,3.6,14.4,931.0,1059.47,804.77
2018,4,30,11,15,927.0,118.0,3.65,14.45,945.5,1059.54,804.46
2018,4,30,11,30,930.0,119.0,3.7,14.5,960.0,1055.92,801.83
2018,4,30,11,45,930.5,119.5,3.75,14.55,966.0,1045.64,794.84
2018,4,30,12,0,931.0,120.0,3.8,14.6,972.0,1031.77,785.55
2018,4,30,12,15,929.5,120.0,3.85,14.6,970.0,1011.98,772.46
2018,4,30,12,30,928.0,120.0,3.9,14.6,968.0,988.84,757.14
2018,4,30,12,45,924.0,121.0,4.0,14.6,958.0,961.17,739.0
2018,4,30,13,0,920.0,122.0,4.1,14.6,948.0,930.51,718.69
2018,4,30,13,15,914.5,122.0,4.2,14.5,930.5,894.77,694.92
2018,4,30,13,30,909.0,122.0,4.3,14.4,913.0,856.47,669.28
2018,4,30,13,45,901.5,121.5,4.4,14.3,888.5,813.78,640.29
2018,4,30,14,0,894.0,121.0,4.5,14.2,864.0,769.06,609.41
2018,4,30,14,15,885.5,119.5,4.6,14.05,833.0,720.92,574.53
2018,4,30,14,30,877.0,118.0,4.7,13.9,802.0,671.3,536.57
2018,4,30,14,45,865.0,117.0,4.8,13.8,765.0,618.8,495.18
2018,4,30,15,0,853.0,116.0,4.9,13.7,728.0,564.09,450.85
2018,4,30,15,15,839.0,113.0,4.9,13.7,685.5,507.12,403.04
2018,4,30,15,30,825.0,110.0,4.9,13.7,643.0,450.28,354.01
2018,4,30,15,45,806.5,107.0,5.05,13.25,597.0,392.18,303.44
2018,4,30,16,0,788.0,104.0,5.2,12.8,551.0,335.25,252.52
2018,4,30,16,15,763.5,100.0,5.2,12.5,501.0,277.35,200.14
2018,4,30,16,30,739.0,96.0,5.2,12.2,451.0,217.67,147.0
2018,4,30,16,45,705.0,91.5,5.25,11.9,399.5,162.67,100.97
2018,4,30,17,0,671.0,87.0,5.3,11.6,348.0,111.63,64.7
2018,4,30,17,15,623.5,81.0,5.3,11.2,296.0,63.37,43.22
2018,4,30,17,30,576.0,75.0,5.3,10.8,244.0,53.19,42.58
2018,4,30,17,45,491.5,67.5,5.3,10.4,192.0,49.76,39.46
2018,4,30,18,0,407.0,60.0,5.3,10.0,140.0,46.24,36.04
2018,4,30,18,15,270.0,48.0,5.25,9.7,94.5,36.76,27.03
2018,4,30,18,30,133.0,36.0,5.2,9.4,49.0,29.38,19.1
2018,4,30,18,45,69.5,21.0,5.15,9.05,27.5,17.41,0.0
2018,4,30,19,0,6.0,6.0,5.1,8.7,6.0,5.72,0.0
2018,4,30,19,15,3.0,3.0,5.05,8.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,8.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,6.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,5.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,15,38.5,8.0,3.5,6.25,9.5,0.0,0.0
2018,5,1,5,30,77.0,16.0,3.5,6.8,19.0,32.65,0.0
2018,5,1,5,45,151.0,30.5,3.55,7.3,47.0,90.64,59.53
2018,5,1,6,0,225.0,45.0,3.6,7.8,75.0,141.08,109.21
2018,5,1,6,15,312.0,58.0,3.6,8.25,119.0,202.91,164.73
2018,5,1,6,30,399.0,71.0,3.6,8.7,163.0,274.38,228.23
2018,5,1,6,45,521.5,73.5,3.6,9.15,225.0,364.56,306.36
2018,5,1,7,0,644.0,76.0,3.6,9.6,287.0,464.01,390.24
2018,5,1,7,15,684.5,81.0,3.6,10.1,339.5,527.29,442.15
2018,5,1,7,30,725.0,86.0,3.6,10.6,392.0,592.91,494.21
2018,5,1,7,45,754.0,90.0,3.6,11.1,443.5,648.54,536.77
2018,5,1,8,0,783.0,94.0,3.6,11.6,495.0,707.36,578.8
2018,5,1,8,15,805.0,97.0,3.6,11.95,544.5,759.58,615.17
2018,5,1,8,30,827.0,100.0,3.6,12.3,594.0,810.94,650.23
2018,5,1,8,45,844.0,103.0,3.6,12.7,640.0,856.83,680.56
2018,5,1,9,0,861.0,106.0,3.6,13.1,686.0,900.91,709.15
2018,5,1,9,15,875.5,107.0,3.55,13.45,727.0,930.83,727.15
2018,5,1,9,30,890.0,108.0,3.5,13.8,768.0,965.54,748.45
2018,5,1,9,45,902.0,108.5,3.45,14.1,804.0,994.62,765.73
2018,5,1,10,0,914.0,109.0,3.4,14.4,840.0,1020.72,780.88
2018,5,1,10,15,920.0,110.5,3.35,14.65,868.5,1038.79,790.68
2018,5,1,10,30,926.0,112.0,3.3,14.9,897.0,1053.36,798.22
2018,5,1,10,45,929.5,114.0,3.3,15.1,918.5,1062.37,802.7
2018,5,1,11,0,933.0,116.0,3.3,15.3,940.0,1067.67,804.87
2018,5,1,11,15,936.0,116.0,3.3,15.45,954.0,1066.66,803.14
2018,5,1,11,30,939.0,116.0,3.3,15.6,968.0,1061.95,799.13
2018,5,1,11,45,940.0,116.5,3.3,15.75,974.0,1052.08,791.84
2018,5,1,12,0,941.0,117.0,3.3,15.9,980.0,1038.58,782.29
2018,5,1,12,15,942.0,116.0,3.35,15.95,979.0,1020.01,770.16
2018,5,1,12,30,943.0,115.0,3.4,16.0,978.0,997.97,755.75
2018,5,1,12,45,943.5,112.5,3.45,16.0,969.0,970.62,737.89
2018,5,1,13,0,944.0,110.0,3.5,16.0,960.0,940.03,717.77
2018,5,1,13,15,940.5,109.5,3.55,15.95,943.5,904.86,694.51
2018,5,1,13,30,937.0,109.0,3.6,15.9,927.0,866.92,669.15
2018,5,1,13,45,931.5,108.0,3.65,15.85,902.5,824.36,640.28
2018,5,1,14,0,926.0,107.0,3.7,15.8,878.0,779.55,609.49
2018,5,1,14,15,918.5,105.5,3.8,15.7,847.0,730.85,575.29
2018,5,1,14,30,911.0,104.0,3.9,15.6,816.0,680.49,537.29
2018,5,1,14,45,900.5,102.5,3.95,15.45,779.0,626.95,495.72
2018,5,1,15,0,890.0,101.0,4.0,15.3,742.0,572.52,452.2
2018,5,1,15,15,877.0,98.5,4.0,15.3,699.5,515.34,404.88
2018,5,1,15,30,864.0,96.0,4.0,15.3,657.0,458.06,356.08
2018,5,1,15,45,846.0,94.0,4.15,14.8,610.0,395.87,302.9
2018,5,1,16,0,828.0,92.0,4.3,14.3,563.0,337.85,251.55
2018,5,1,16,15,803.5,89.0,4.35,13.9,512.5,278.61,198.42
2018,5,1,16,30,779.0,86.0,4.4,13.5,462.0,221.69,147.78
2018,5,1,16,45,746.0,82.0,4.4,13.1,409.5,165.36,100.8
2018,5,1,17,0,713.0,78.0,4.4,12.7,357.0,108.43,59.85
2018,5,1,17,15,666.5,73.5,4.35,12.2,304.5,58.9,38.14
2018,5,1,17,30,620.0,69.0,4.3,11.7,252.0,48.19,37.93
2018,5,1,17,45,551.0,62.0,4.25,11.25,201.5,44.95,35.01
2018,5,1,18,0,482.0,55.0,4.2,10.8,151.0,41.58,31.79
2018,5,1,18,15,377.0,46.0,4.1,10.4,107.5,36.19,26.5
2018,5,1,18,30,272.0,37.0,4.0,10.0,64.0,29.01,18.93
2018,5,1,18,45,155.0,23.0,3.9,9.6,36.5,18.35,0.0
2018,5,1,19,0,38.0,9.0,3.8,9.2,9.0,8.58,0.0
2018,5,1,19,15,19.0,4.5,3.75,9.1,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.0,9.0,1.25,7.8,11.5,8.58,0.0
2018,5,2,5,30,126.0,18.0,1.3,8.3,23.0,45.84,0.0
2018,5,2,5,45,207.5,27.5,1.3,8.85,49.5,103.23,68.83
2018,5,2,6,0,289.0,37.0,1.3,9.4,76.0,155.61,119.38
2018,5,2,6,15,392.0,49.0,1.25,9.8,126.5,227.26,182.36
2018,5,2,6,30,495.0,61.0,1.2,10.2,177.0,310.14,253.82
2018,5,2,6,45,571.5,67.5,1.15,10.65,233.0,383.92,316.15
2018,5,2,7,0,648.0,74.0,1.1,11.1,289.0,464.67,381.66
2018,5,2,7,15,685.5,79.5,1.05,11.55,341.0,526.86,430.03
2018,5,2,7,30,723.0,85.0,1.0,12.0,393.0,591.11,477.98
2018,5,2,7,45,749.5,90.0,0.95,12.5,444.0,646.1,516.94
2018,5,2,8,0,776.0,95.0,0.9,13.0,495.0,703.94,554.95
2018,5,2,8,15,795.0,99.5,0.85,13.35,543.5,755.18,587.32
2018,5,2,8,30,814.0,104.0,0.8,13.7,592.0,805.38,618.1
2018,5,2,8,45,819.5,111.0,0.8,14.05,634.0,845.45,642.08
2018,5,2,9,0,825.0,118.0,0.8,14.4,676.0,883.0,664.15
2018,5,2,9,15,844.0,118.0,0.8,14.7,718.5,922.39,687.26
2018,5,2,9,30,863.0,118.0,0.8,15.0,761.0,959.6,708.62
2018,5,2,9,45,870.5,121.5,0.8,15.25,795.5,978.94,718.49
2018,5,2,10,0,878.0,125.0,0.8,15.5,830.0,1003.22,731.78
2018,5,2,10,15,884.0,127.5,0.85,15.65,858.5,1021.71,742.7
2018,5,2,10,30,890.0,130.0,0.9,15.8,887.0,1036.82,751.67
2018,5,2,10,45,893.5,132.0,0.95,15.95,907.5,1045.41,756.7
2018,5,2,11,0,897.0,134.0,1.0,16.1,928.0,1050.45,759.72
2018,5,2,11,15,899.0,135.0,1.05,16.2,941.5,1049.36,759.22
2018,5,2,11,30,901.0,136.0,1.1,16.3,955.0,1044.7,756.67
2018,5,2,11,45,902.0,136.5,1.15,16.4,961.0,1035.01,751.09
2018,5,2,12,0,903.0,137.0,1.2,16.5,967.0,1021.83,743.43
2018,5,2,12,15,909.5,132.0,1.25,16.5,967.0,1005.07,733.85
2018,5,2,12,30,916.0,127.0,1.3,16.5,967.0,984.81,722.06
2018,5,2,12,45,922.5,120.5,1.4,16.55,959.5,959.6,707.71
2018,5,2,13,0,929.0,114.0,1.5,16.6,952.0,930.95,690.94
2018,5,2,13,15,924.5,113.5,1.55,16.5,935.0,895.41,669.1
2018,5,2,13,30,920.0,113.0,1.6,16.4,918.0,857.23,645.27
2018,5,2,13,45,914.0,112.0,1.6,16.35,893.5,814.94,617.68
2018,5,2,14,0,908.0,111.0,1.6,16.3,869.0,770.5,588.31
2018,5,2,14,15,900.0,110.0,1.65,16.15,838.5,722.72,556.21
2018,5,2,14,30,892.0,109.0,1.7,16.0,808.0,673.38,520.63
2018,5,2,14,45,881.5,107.0,1.75,15.85,771.0,620.32,481.18
2018,5,2,15,0,871.0,105.0,1.8,15.7,734.0,566.42,439.74
2018,5,2,15,15,857.5,102.5,1.8,15.7,691.5,510.02,394.51
2018,5,2,15,30,844.0,100.0,1.8,15.7,649.0,450.53,345.52
2018,5,2,15,45,826.0,97.0,1.9,15.2,602.5,391.74,296.34
2018,5,2,16,0,808.0,94.0,2.0,14.7,556.0,334.02,246.4
2018,5,2,16,15,785.5,91.0,1.95,14.35,507.0,276.48,195.5
2018,5,2,16,30,763.0,88.0,1.9,14.0,458.0,221.06,146.75
2018,5,2,16,45,733.5,83.0,1.9,13.65,406.5,165.33,100.64
2018,5,2,17,0,704.0,78.0,1.9,13.3,355.0,108.6,59.82
2018,5,2,17,15,662.0,72.5,1.85,12.85,303.5,58.92,37.42
2018,5,2,17,30,620.0,67.0,1.8,12.4,252.0,46.44,36.27
2018,5,2,17,45,559.5,60.5,1.7,12.0,203.0,43.55,33.69
2018,5,2,18,0,499.0,54.0,1.6,11.6,154.0,40.55,30.82
2018,5,2,18,15,389.5,44.0,1.55,11.2,108.5,34.15,24.68
2018,5,2,18,30,280.0,34.0,1.5,10.8,63.0,27.44,17.72
2018,5,2,18,45,169.0,21.5,1.45,10.45,36.5,17.05,0.0
2018,5,2,19,0,58.0,9.0,1.4,10.1,10.0,8.58,0.0
2018,5,2,19,15,29.0,4.5,1.45,9.9,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,5,15,6.5,2.5,1.45,7.65,3.0,3.52,0.0
2018,5,3,5,30,13.0,5.0,1.5,8.1,6.0,9.05,0.0
2018,5,3,5,45,6.5,8.0,1.55,8.5,8.5,9.37,1.61
2018,5,3,6,0,0.0,11.0,1.6,8.9,11.0,10.18,3.04
2018,5,3,6,15,0.0,17.5,1.65,9.25,17.5,16.21,8.42
2018,5,3,6,30,0.0,24.0,1.7,9.6,24.0,22.25,13.78
2018,5,3,6,45,0.0,46.5,1.7,9.95,46.5,43.2,32.03
2018,5,3,7,0,0.0,69.0,1.7,10.3,69.0,64.37,50.22
2018,5,3,7,15,0.0,91.0,1.7,10.6,91.0,85.96,68.48
2018,5,3,7,30,0.0,113.0,1.7,10.9,113.0,107.65,86.49
2018,5,3,7,45,0.5,132.0,1.65,11.2,132.5,126.64,101.97
2018,5,3,8,0,1.0,151.0,1.6,11.5,152.0,145.67,117.24
2018,5,3,8,15,12.0,185.5,1.6,11.75,193.0,189.02,152.61
2018,5,3,8,30,23.0,220.0,1.6,12.0,234.0,233.3,187.99
2018,5,3,8,45,55.0,249.5,1.6,12.25,286.0,302.85,243.45
2018,5,3,9,0,87.0,279.0,1.6,12.5,338.0,363.87,290.88
2018,5,3,9,15,78.0,297.5,1.6,12.7,353.0,376.53,298.97
2018,5,3,9,30,69.0,316.0,1.6,12.9,368.0,388.37,306.67
2018,5,3,9,45,101.5,331.5,1.6,13.1,411.5,449.51,353.1
2018,5,3,10,0,134.0,347.0,1.6,13.3,455.0,498.06,389.08
2018,5,3,10,15,286.5,325.0,1.65,13.45,566.0,638.48,495.76
2018,5,3,10,30,439.0,303.0,1.7,13.6,677.0,781.03,598.79
2018,5,3,10,45,623.0,238.5,1.7,13.7,783.5,901.85,684.53
2018,5,3,11,0,807.0,174.0,1.7,13.8,890.0,1011.3,755.41
2018,5,3,11,15,814.5,175.0,1.7,13.9,907.5,1015.48,755.95
2018,5,3,11,30,822.0,176.0,1.7,14.0,925.0,1016.25,755.73
2018,5,3,11,45,790.0,194.5,1.75,14.05,918.5,992.21,740.28
2018,5,3,12,0,758.0,213.0,1.8,14.1,912.0,971.44,727.27
2018,5,3,12,15,740.0,222.0,1.8,14.1,903.5,946.25,710.75
2018,5,3,12,30,722.0,231.0,1.8,14.1,895.0,918.68,692.66
2018,5,3,12,45,654.5,263.5,1.85,14.05,861.0,866.91,657.46
2018,5,3,13,0,587.0,296.0,1.9,14.0,827.0,815.14,621.1
2018,5,3,13,15,514.0,327.5,1.9,14.0,786.5,760.03,581.2
2018,5,3,13,30,441.0,359.0,1.9,14.0,746.0,707.11,542.37
2018,5,3,13,45,455.5,343.0,1.9,13.95,733.0,681.33,525.0
2018,5,3,14,0,470.0,327.0,1.9,13.9,720.0,653.37,505.48
2018,5,3,14,15,455.0,319.5,1.95,13.8,689.0,610.64,474.67
2018,5,3,14,30,440.0,312.0,2.0,13.7,658.0,568.27,443.6
2018,5,3,14,45,446.0,293.0,2.0,13.6,629.5,528.75,414.12
2018,5,3,15,0,452.0,274.0,2.0,13.5,601.0,488.05,382.93
2018,5,3,15,15,574.5,212.5,2.0,13.5,603.5,465.97,365.14
2018,5,3,15,30,697.0,151.0,2.0,13.5,606.0,430.33,334.54
2018,5,3,15,45,514.0,186.0,2.1,13.3,508.5,349.9,270.61
2018,5,3,16,0,331.0,221.0,2.2,13.1,411.0,291.02,225.06
2018,5,3,16,15,260.0,210.5,2.3,12.9,351.5,241.09,185.46
2018,5,3,16,30,189.0,200.0,2.4,12.7,292.0,203.73,156.87
2018,5,3,16,45,292.0,162.0,2.5,12.45,286.0,169.26,124.06
2018,5,3,17,0,395.0,124.0,2.6,12.2,280.0,122.19,83.23
2018,5,3,17,15,489.5,98.0,2.65,11.85,264.0,77.4,54.82
2018,5,3,17,30,584.0,72.0,2.7,11.5,248.0,50.25,39.81
2018,5,3,17,45,502.0,65.0,2.75,11.1,196.0,47.09,37.0
2018,5,3,18,0,420.0,58.0,2.8,10.7,144.0,43.84,33.89
2018,5,3,18,15,351.0,47.5,2.8,10.4,105.5,37.22,27.5
2018,5,3,18,30,282.0,37.0,2.8,10.1,67.0,28.89,19.12
2018,5,3,18,45,165.0,23.0,2.8,9.75,38.5,18.25,1.47
2018,5,3,19,0,48.0,9.0,2.8,9.4,10.0,8.58,0.0
2018,5,3,19,15,24.0,4.5,2.75,9.35,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,4,5,15,52.0,10.0,2.1,7.45,12.5,18.7,0.0
2018,5,4,5,30,104.0,20.0,2.2,7.9,25.0,52.11,0.0
2018,5,4,5,45,219.0,32.0,2.25,8.4,58.5,112.39,78.27
2018,5,4,6,0,334.0,44.0,2.3,8.9,92.0,179.25,139.19
2018,5,4,6,15,384.0,57.5,2.1,9.4,133.5,231.95,187.56
2018,5,4,6,30,434.0,71.0,1.9,9.9,175.0,291.48,240.38
2018,5,4,6,45,465.0,79.0,1.75,10.35,214.5,343.5,285.46
2018,5,4,7,0,496.0,87.0,1.6,10.8,254.0,395.11,328.39
2018,5,4,7,15,389.5,120.5,1.45,11.3,265.0,388.54,321.63
2018,5,4,7,30,283.0,154.0,1.3,11.8,276.0,364.01,299.68
2018,5,4,7,45,407.5,155.0,1.15,12.3,354.5,476.63,388.22
2018,5,4,8,0,532.0,156.0,1.0,12.8,433.0,588.51,471.13
2018,5,4,8,15,579.0,158.5,1.1,13.25,486.5,654.91,518.46
2018,5,4,8,30,626.0,161.0,1.2,13.7,540.0,718.43,563.21
