Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,45,622.0,177.5,1.25,14.15,577.5,754.19,585.85
2018,5,4,9,0,618.0,194.0,1.3,14.6,615.0,787.31,606.57
2018,5,4,9,15,655.0,193.5,1.4,14.95,663.5,837.42,640.11
2018,5,4,9,30,692.0,193.0,1.5,15.3,712.0,886.73,672.14
2018,5,4,9,45,701.0,201.0,1.65,15.65,747.0,917.05,691.74
2018,5,4,10,0,710.0,209.0,1.8,16.0,782.0,944.77,709.76
2018,5,4,10,15,620.5,265.0,1.75,16.25,778.5,921.69,690.42
2018,5,4,10,30,531.0,321.0,1.7,16.5,775.0,891.89,665.71
2018,5,4,10,45,540.5,329.0,1.65,16.8,800.5,910.03,676.11
2018,5,4,11,0,550.0,337.0,1.6,17.1,826.0,925.69,684.26
2018,5,4,11,15,577.0,330.0,1.55,17.3,850.0,940.91,693.1
2018,5,4,11,30,604.0,323.0,1.5,17.5,874.0,953.37,700.09
2018,5,4,11,45,631.0,309.5,1.45,17.7,889.0,956.67,701.34
2018,5,4,12,0,658.0,296.0,1.4,17.9,904.0,956.85,700.7
2018,5,4,12,15,638.5,303.0,1.45,18.0,892.0,928.85,682.35
2018,5,4,12,30,619.0,310.0,1.5,18.1,880.0,898.94,662.92
2018,5,4,12,45,691.0,267.0,1.55,18.15,897.5,903.23,668.7
2018,5,4,13,0,763.0,224.0,1.6,18.2,915.0,900.88,668.87
2018,5,4,13,15,709.5,249.0,1.7,18.1,882.5,851.09,636.28
2018,5,4,13,30,656.0,274.0,1.8,18.0,850.0,801.74,603.04
2018,5,4,13,45,698.0,241.0,1.95,17.9,839.5,774.09,587.01
2018,5,4,14,0,740.0,208.0,2.1,17.8,829.0,741.31,566.44
2018,5,4,14,15,788.5,175.0,2.15,17.6,815.0,707.97,544.21
2018,5,4,14,30,837.0,142.0,2.2,17.4,801.0,669.26,517.15
2018,5,4,14,45,841.5,130.5,2.3,17.15,767.0,618.07,479.52
2018,5,4,15,0,846.0,119.0,2.4,16.9,733.0,564.82,438.95
2018,5,4,15,15,842.0,112.5,2.4,16.9,694.0,510.09,394.87
2018,5,4,15,30,838.0,106.0,2.4,16.9,655.0,454.47,348.64
2018,5,4,15,45,831.5,99.5,2.5,16.3,611.5,397.26,300.53
2018,5,4,16,0,825.0,93.0,2.6,15.7,568.0,339.88,250.59
2018,5,4,16,15,806.0,89.0,2.65,15.35,519.5,281.5,198.84
2018,5,4,16,30,787.0,85.0,2.7,15.0,471.0,224.8,148.77
2018,5,4,16,45,758.5,81.0,2.7,14.6,419.5,168.72,102.1
2018,5,4,17,0,730.0,77.0,2.7,14.2,368.0,115.94,64.4
2018,5,4,17,15,670.5,73.0,2.7,13.75,311.0,61.23,37.78
2018,5,4,17,30,611.0,69.0,2.7,13.3,254.0,47.74,37.29
2018,5,4,17,45,525.5,61.5,2.7,12.85,199.5,44.02,33.99
2018,5,4,18,0,440.0,54.0,2.7,12.4,145.0,40.13,30.35
2018,5,4,18,15,370.5,44.5,2.65,11.95,106.5,34.26,24.75
2018,5,4,18,30,301.0,35.0,2.6,11.5,68.0,28.09,18.43
2018,5,4,18,45,180.5,22.5,2.55,11.0,39.5,17.8,2.83
2018,5,4,19,0,60.0,10.0,2.5,10.5,11.0,9.53,0.0
2018,5,4,19,15,30.0,5.0,2.45,10.4,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.65,6.5,7.0,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.8,13.0,14.33,0.0
2018,5,5,5,45,4.5,24.0,2.2,8.95,24.0,23.59,13.33
2018,5,5,6,0,0.0,35.0,2.2,9.1,35.0,32.61,22.19
2018,5,5,6,15,2.0,52.5,2.15,9.25,53.0,50.77,38.27
2018,5,5,6,30,4.0,70.0,2.1,9.4,71.0,69.02,54.33
2018,5,5,6,45,101.5,100.0,2.05,9.6,134.5,161.91,134.67
2018,5,5,7,0,199.0,130.0,2.0,9.8,198.0,263.72,220.97
2018,5,5,7,15,279.0,143.0,2.0,10.0,255.0,336.57,281.59
2018,5,5,7,30,359.0,156.0,2.0,10.2,312.0,416.72,346.75
2018,5,5,7,45,292.5,184.5,1.95,10.45,321.5,417.57,344.74
2018,5,5,8,0,226.0,213.0,1.9,10.7,331.0,411.55,337.22
2018,5,5,8,15,319.0,220.5,1.9,10.95,404.5,501.46,408.26
2018,5,5,8,30,412.0,228.0,1.9,11.2,478.0,609.79,490.13
2018,5,5,8,45,309.0,256.5,1.85,11.5,452.0,553.69,442.98
2018,5,5,9,0,206.0,285.0,1.8,11.8,426.0,488.91,390.06
2018,5,5,9,15,190.5,310.5,1.75,12.0,447.0,506.87,401.99
2018,5,5,9,30,175.0,336.0,1.7,12.2,468.0,523.12,411.91
2018,5,5,9,45,112.0,326.5,1.65,12.4,412.5,453.71,356.78
2018,5,5,10,0,49.0,317.0,1.6,12.6,357.0,368.78,289.76
2018,5,5,10,15,73.5,341.0,1.7,12.65,403.0,417.82,328.12
2018,5,5,10,30,98.0,365.0,1.8,12.7,449.0,479.93,374.88
2018,5,5,10,45,198.0,381.5,1.85,12.8,556.5,596.42,463.16
2018,5,5,11,0,298.0,398.0,1.9,12.9,664.0,724.5,556.08
2018,5,5,11,15,378.5,388.5,2.05,12.9,731.5,791.31,604.77
2018,5,5,11,30,459.0,379.0,2.2,12.9,799.0,865.36,658.16
2018,5,5,11,45,349.0,414.5,2.35,12.9,735.0,775.37,592.66
2018,5,5,12,0,239.0,450.0,2.5,12.9,671.0,695.3,533.78
2018,5,5,12,15,196.5,449.5,2.55,12.95,631.0,636.94,491.33
2018,5,5,12,30,154.0,449.0,2.6,13.0,591.0,588.59,455.29
2018,5,5,12,45,145.5,449.0,2.7,13.05,582.0,572.87,444.08
2018,5,5,13,0,137.0,449.0,2.8,13.1,573.0,556.95,432.46
2018,5,5,13,15,210.0,421.5,2.8,13.2,608.0,583.67,454.62
2018,5,5,13,30,283.0,394.0,2.8,13.3,643.0,608.67,474.83
2018,5,5,13,45,297.0,387.0,2.8,13.35,642.0,597.25,466.5
2018,5,5,14,0,311.0,380.0,2.8,13.4,641.0,583.95,456.88
2018,5,5,14,15,281.5,376.0,2.8,13.45,606.0,541.6,424.69
2018,5,5,14,30,252.0,372.0,2.8,13.5,571.0,501.19,393.84
2018,5,5,14,45,339.5,327.0,2.8,13.55,582.0,496.19,391.23
2018,5,5,15,0,427.0,282.0,2.8,13.6,593.0,481.73,380.2
2018,5,5,15,15,431.0,262.5,2.8,13.6,561.0,439.87,346.71
2018,5,5,15,30,435.0,243.0,2.8,13.6,529.0,397.23,311.84
2018,5,5,15,45,504.0,204.0,2.8,13.4,512.5,361.92,281.14
2018,5,5,16,0,573.0,165.0,2.8,13.2,496.0,319.25,242.58
2018,5,5,16,15,676.0,126.0,2.8,12.95,483.0,276.27,200.79
2018,5,5,16,30,779.0,87.0,2.8,12.7,470.0,225.75,151.28
2018,5,5,16,45,743.5,83.5,2.85,12.5,417.0,169.63,104.35
2018,5,5,17,0,708.0,80.0,2.9,12.3,364.0,113.1,63.11
2018,5,5,17,15,646.5,78.0,2.9,11.9,309.5,65.52,41.42
2018,5,5,17,30,585.0,76.0,2.9,11.5,255.0,53.23,42.5
2018,5,5,17,45,481.5,68.5,2.9,11.1,197.5,49.74,39.39
2018,5,5,18,0,378.0,61.0,2.9,10.7,140.0,45.43,35.34
2018,5,5,18,15,314.5,50.0,2.85,10.3,103.5,38.05,28.33
2018,5,5,18,30,251.0,39.0,2.8,9.9,67.0,30.36,20.62
2018,5,5,18,45,143.0,24.0,2.7,9.55,38.5,18.96,4.8
2018,5,5,19,0,35.0,9.0,2.6,9.2,10.0,8.58,0.0
2018,5,5,19,15,17.5,4.5,2.6,9.0,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,6,5,15,63.5,10.5,2.6,8.4,14.0,21.37,0.0
2018,5,6,5,30,127.0,21.0,2.7,8.6,28.0,59.64,3.68
2018,5,6,5,45,209.5,33.5,2.75,8.85,59.0,111.45,79.34
2018,5,6,6,0,292.0,46.0,2.8,9.1,90.0,165.94,129.5
2018,5,6,6,15,394.0,56.5,2.8,9.35,139.5,238.06,193.41
2018,5,6,6,30,496.0,67.0,2.8,9.6,189.0,319.47,264.72
2018,5,6,6,45,453.5,85.0,2.75,9.85,216.5,341.57,285.81
2018,5,6,7,0,411.0,103.0,2.7,10.1,244.0,361.73,303.58
2018,5,6,7,15,401.5,126.0,2.7,10.55,282.0,402.6,336.76
2018,5,6,7,30,392.0,149.0,2.7,11.0,320.0,441.39,366.93
2018,5,6,7,45,521.0,138.0,2.7,11.4,394.5,538.2,444.5
2018,5,6,8,0,650.0,127.0,2.7,11.8,469.0,650.93,531.31
2018,5,6,8,15,759.0,106.0,2.75,12.15,542.0,736.1,592.88
2018,5,6,8,30,868.0,85.0,2.8,12.5,615.0,823.87,654.21
2018,5,6,8,45,882.5,87.5,2.8,12.9,660.5,867.89,682.23
2018,5,6,9,0,897.0,90.0,2.8,13.3,706.0,909.88,708.77
2018,5,6,9,15,907.5,92.0,2.85,13.6,746.0,945.32,731.1
2018,5,6,9,30,918.0,94.0,2.9,13.9,786.0,978.04,751.46
2018,5,6,9,45,922.0,97.0,3.0,14.15,819.0,1002.66,766.8
2018,5,6,10,0,926.0,100.0,3.1,14.4,852.0,1023.91,779.95
2018,5,6,10,15,896.5,122.0,3.15,14.55,870.0,1028.96,782.07
2018,5,6,10,30,867.0,144.0,3.2,14.7,888.0,1038.44,787.49
2018,5,6,10,45,863.5,151.0,3.25,14.9,907.5,1045.04,790.89
2018,5,6,11,0,860.0,158.0,3.3,15.1,927.0,1047.99,791.99
2018,5,6,11,15,853.5,165.0,3.4,15.15,938.0,1044.29,789.64
2018,5,6,11,30,847.0,172.0,3.5,15.2,949.0,1037.05,785.05
2018,5,6,11,45,828.5,186.0,3.55,15.25,950.0,1021.59,774.62
2018,5,6,12,0,810.0,200.0,3.6,15.3,951.0,1002.91,762.13
2018,5,6,12,15,636.5,293.5,3.6,15.2,883.0,917.57,701.75
2018,5,6,12,30,463.0,387.0,3.6,15.1,815.0,828.45,634.58
2018,5,6,12,45,376.0,410.0,3.6,15.05,755.5,749.68,577.06
2018,5,6,13,0,289.0,433.0,3.6,15.0,696.0,679.89,524.88
2018,5,6,13,15,310.5,420.5,3.55,14.9,698.5,671.71,520.1
2018,5,6,13,30,332.0,408.0,3.5,14.8,701.0,661.3,513.24
2018,5,6,13,45,299.5,404.5,3.5,14.75,663.5,615.22,478.92
2018,5,6,14,0,267.0,401.0,3.5,14.7,626.0,570.87,445.74
2018,5,6,14,15,298.5,377.0,3.45,14.5,620.0,554.05,434.35
2018,5,6,14,30,330.0,353.0,3.4,14.3,614.0,534.14,420.07
2018,5,6,14,45,378.0,320.0,3.35,14.1,606.0,512.81,404.49
2018,5,6,15,0,426.0,287.0,3.3,13.9,598.0,485.61,383.61
2018,5,6,15,15,344.5,289.0,3.3,13.9,531.0,422.1,333.23
2018,5,6,15,30,263.0,291.0,3.3,13.9,464.0,365.47,288.28
2018,5,6,15,45,253.5,269.5,3.25,13.45,427.0,325.03,255.88
2018,5,6,16,0,244.0,248.0,3.2,13.0,390.0,285.74,223.79
2018,5,6,16,15,246.5,225.5,3.2,12.75,358.0,250.0,193.7
2018,5,6,16,30,249.0,203.0,3.2,12.5,326.0,214.18,163.38
2018,5,6,16,45,189.0,181.0,3.2,12.3,268.5,174.82,133.38
2018,5,6,17,0,129.0,159.0,3.2,12.1,211.0,138.3,106.9
2018,5,6,17,15,156.5,132.0,3.15,11.85,186.5,107.99,84.47
2018,5,6,17,30,184.0,105.0,3.1,11.6,162.0,79.63,66.11
2018,5,6,17,45,176.0,84.0,3.05,11.35,130.5,65.15,53.18
2018,5,6,18,0,168.0,63.0,3.0,11.1,99.0,50.04,39.43
2018,5,6,18,15,96.0,46.5,2.95,10.8,66.0,37.6,27.9
2018,5,6,18,30,24.0,30.0,2.9,10.5,33.0,27.37,18.08
2018,5,6,18,45,19.5,19.5,2.85,10.25,21.0,17.89,5.21
2018,5,6,19,0,15.0,9.0,2.8,10.0,9.0,8.58,0.0
2018,5,6,19,15,7.5,4.5,2.75,9.95,4.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,5,15,87.5,12.0,3.3,8.85,17.0,27.21,0.0
2018,5,7,5,30,175.0,24.0,3.3,9.2,34.0,75.09,15.45
2018,5,7,5,45,299.5,34.5,3.3,9.55,72.0,139.8,100.28
2018,5,7,6,0,424.0,45.0,3.3,9.9,110.0,213.11,166.16
2018,5,7,6,15,482.5,53.5,3.25,10.35,153.5,271.27,219.65
2018,5,7,6,30,541.0,62.0,3.2,10.8,197.0,335.26,276.82
2018,5,7,6,45,614.5,66.5,3.1,11.2,253.0,407.85,339.33
2018,5,7,7,0,688.0,71.0,3.0,11.6,309.0,486.93,404.94
2018,5,7,7,15,724.0,75.5,2.95,12.25,361.5,546.75,452.68
2018,5,7,7,30,760.0,80.0,2.9,12.9,414.0,610.6,501.7
2018,5,7,7,45,786.0,83.5,2.9,13.5,465.5,667.56,543.2
2018,5,7,8,0,812.0,87.0,2.9,14.1,517.0,724.61,582.52
2018,5,7,8,15,831.0,90.0,2.85,14.65,565.5,775.28,616.01
2018,5,7,8,30,850.0,93.0,2.8,15.2,614.0,824.82,647.92
2018,5,7,8,45,863.0,96.5,2.75,15.8,658.5,861.73,670.09
2018,5,7,9,0,876.0,100.0,2.7,16.4,703.0,902.79,694.87
2018,5,7,9,15,852.0,117.5,2.7,16.75,732.0,930.7,711.22
2018,5,7,9,30,828.0,135.0,2.7,17.1,761.0,946.84,719.59
2018,5,7,9,45,867.5,122.5,2.7,17.4,804.5,978.31,738.62
2018,5,7,10,0,907.0,110.0,2.7,17.7,848.0,1016.42,761.79
2018,5,7,10,15,922.5,106.5,2.7,17.85,879.0,1038.19,774.33
2018,5,7,10,30,938.0,103.0,2.7,18.0,910.0,1056.75,784.95
2018,5,7,10,45,931.5,110.5,2.75,18.15,928.5,1061.54,787.18
2018,5,7,11,0,925.0,118.0,2.8,18.3,947.0,1062.44,787.12
2018,5,7,11,15,928.0,118.5,2.8,18.3,960.5,1061.84,786.2
2018,5,7,11,30,931.0,119.0,2.8,18.3,974.0,1057.6,783.03
2018,5,7,11,45,943.0,112.0,2.85,18.35,983.0,1050.96,778.81
2018,5,7,12,0,955.0,105.0,2.9,18.4,992.0,1040.55,772.23
2018,5,7,12,15,954.5,105.0,2.85,18.4,990.5,1021.46,759.25
2018,5,7,12,30,954.0,105.0,2.8,18.4,989.0,998.93,744.14
2018,5,7,12,45,953.0,103.5,2.8,18.4,979.5,971.14,726.05
2018,5,7,13,0,952.0,102.0,2.8,18.4,970.0,940.17,705.83
2018,5,7,13,15,948.5,101.5,2.8,18.4,953.0,905.0,682.7
2018,5,7,13,30,945.0,101.0,2.8,18.4,936.0,867.06,657.57
2018,5,7,13,45,939.5,99.5,2.8,18.35,911.5,824.03,628.85
2018,5,7,14,0,934.0,98.0,2.8,18.3,887.0,778.76,598.29
2018,5,7,14,15,928.0,96.0,2.85,18.15,856.5,730.64,565.8
2018,5,7,14,30,922.0,94.0,2.9,18.0,826.0,680.74,529.06
2018,5,7,14,45,915.0,91.5,2.95,17.85,790.0,628.24,489.28
2018,5,7,15,0,908.0,89.0,3.0,17.7,754.0,574.5,447.28
2018,5,7,15,15,896.0,87.0,3.0,17.7,712.0,517.78,401.24
2018,5,7,15,30,884.0,85.0,3.0,17.7,670.0,460.82,353.57
2018,5,7,15,45,868.5,82.5,3.15,17.05,623.5,402.12,304.12
2018,5,7,16,0,853.0,80.0,3.3,16.4,577.0,344.08,253.57
2018,5,7,16,15,831.5,78.0,3.35,16.0,527.5,285.8,201.71
2018,5,7,16,30,810.0,76.0,3.4,15.6,478.0,224.31,147.57
2018,5,7,16,45,781.0,72.5,3.45,15.15,426.0,167.39,99.88
2018,5,7,17,0,752.0,69.0,3.5,14.7,374.0,113.77,60.98
2018,5,7,17,15,712.5,65.0,3.45,14.25,322.0,62.99,36.67
2018,5,7,17,30,673.0,61.0,3.4,13.8,270.0,45.36,35.07
2018,5,7,17,45,616.0,55.5,3.35,13.3,220.0,38.94,29.38
2018,5,7,18,0,559.0,50.0,3.3,12.8,170.0,36.49,27.09
2018,5,7,18,15,471.0,42.5,3.25,12.45,125.0,32.17,22.93
2018,5,7,18,30,383.0,35.0,3.2,12.1,80.0,27.69,18.29
2018,5,7,18,45,245.5,24.0,3.15,11.75,48.0,19.56,7.06
2018,5,7,19,0,108.0,13.0,3.1,11.4,16.0,12.39,0.0
2018,5,7,19,15,54.0,6.5,3.1,11.3,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,5,15,92.5,11.0,3.1,9.65,16.5,27.27,0.0
2018,5,8,5,30,185.0,22.0,3.1,10.0,33.0,76.08,22.85
2018,5,8,5,45,267.5,35.0,3.15,10.35,67.5,130.36,93.84
2018,5,8,6,0,350.0,48.0,3.2,10.7,102.0,190.62,148.68
2018,5,8,6,15,479.0,51.5,3.15,11.0,155.5,268.13,216.83
2018,5,8,6,30,608.0,55.0,3.1,11.3,209.0,358.7,295.39
2018,5,8,6,45,656.0,59.5,3.1,11.6,259.5,419.63,348.54
2018,5,8,7,0,704.0,64.0,3.1,11.9,310.0,486.46,404.59
2018,5,8,7,15,737.0,68.0,3.0,12.25,361.5,546.76,453.13
2018,5,8,7,30,770.0,72.0,2.9,12.6,413.0,608.52,500.96
2018,5,8,7,45,794.5,75.0,2.85,12.95,463.0,664.16,541.42
2018,5,8,8,0,819.0,78.0,2.8,13.3,513.0,719.76,580.04
2018,5,8,8,15,836.5,80.0,2.7,13.65,560.0,762.63,608.07
2018,5,8,8,30,854.0,82.0,2.6,14.0,607.0,809.6,638.52
2018,5,8,8,45,861.5,87.0,2.5,14.35,649.5,849.91,663.5
2018,5,8,9,0,869.0,92.0,2.4,14.7,692.0,887.77,686.31
2018,5,8,9,15,810.5,126.0,2.3,15.0,711.0,902.2,692.69
2018,5,8,9,30,752.0,160.0,2.2,15.3,730.0,907.39,692.96
2018,5,8,9,45,651.5,219.0,2.1,15.6,729.0,888.62,677.05
2018,5,8,10,0,551.0,278.0,2.0,15.9,728.0,857.9,650.58
2018,5,8,10,15,683.5,219.0,2.0,16.15,796.0,936.52,705.53
2018,5,8,10,30,816.0,160.0,2.0,16.4,864.0,1004.57,748.31
2018,5,8,10,45,873.5,129.5,1.95,16.65,899.5,1023.22,757.61
2018,5,8,11,0,931.0,99.0,1.9,16.9,935.0,1048.48,771.72
2018,5,8,11,15,933.5,99.5,1.95,16.95,948.5,1047.56,770.86
2018,5,8,11,30,936.0,100.0,2.0,17.0,962.0,1042.98,768.07
2018,5,8,11,45,938.0,99.5,2.05,17.1,968.0,1033.23,761.92
2018,5,8,12,0,940.0,99.0,2.1,17.2,974.0,1019.9,753.58
2018,5,8,12,15,938.5,100.0,2.2,17.15,972.5,1001.22,742.83
2018,5,8,12,30,937.0,101.0,2.3,17.1,971.0,979.18,729.84
2018,5,8,12,45,934.0,101.5,2.35,17.05,961.5,952.05,712.87
2018,5,8,13,0,931.0,102.0,2.4,17.0,952.0,921.88,693.8
2018,5,8,13,15,927.5,101.5,2.5,16.85,935.5,887.42,672.37
2018,5,8,13,30,924.0,101.0,2.6,16.7,919.0,850.27,648.8
2018,5,8,13,45,912.5,104.0,2.65,16.5,894.0,807.73,620.9
2018,5,8,14,0,901.0,107.0,2.7,16.3,869.0,763.42,591.37
2018,5,8,14,15,900.0,102.0,2.65,16.1,840.5,717.39,559.35
2018,5,8,14,30,899.0,97.0,2.6,15.9,812.0,669.23,523.39
2018,5,8,14,45,779.5,140.5,2.6,15.75,740.0,592.13,463.78
2018,5,8,15,0,660.0,184.0,2.6,15.6,668.0,522.48,409.06
2018,5,8,15,15,534.0,217.5,2.6,15.6,595.0,451.99,353.12
2018,5,8,15,30,408.0,251.0,2.6,15.6,522.0,392.94,305.99
2018,5,8,15,45,513.5,200.5,2.55,15.25,517.0,363.61,280.19
2018,5,8,16,0,619.0,150.0,2.5,14.9,512.0,322.32,242.33
2018,5,8,16,15,658.0,125.0,2.5,14.7,480.0,272.6,197.13
2018,5,8,16,30,697.0,100.0,2.5,14.5,448.0,218.51,147.7
2018,5,8,16,45,717.5,85.5,2.5,14.3,410.0,170.19,105.14
2018,5,8,17,0,738.0,71.0,2.5,14.1,372.0,115.22,62.62
2018,5,8,17,15,699.5,66.5,2.45,13.8,320.5,64.89,37.94
2018,5,8,17,30,661.0,62.0,2.4,13.5,269.0,46.06,35.76
2018,5,8,17,45,605.0,56.5,2.3,13.2,219.5,39.6,30.01
2018,5,8,18,0,549.0,51.0,2.2,12.9,170.0,37.2,27.74
2018,5,8,18,15,459.0,44.0,2.15,12.6,125.5,33.36,24.0
2018,5,8,18,30,369.0,37.0,2.1,12.3,81.0,29.43,19.86
2018,5,8,18,45,234.0,25.0,2.0,11.95,48.5,20.39,8.36
2018,5,8,19,0,99.0,13.0,1.9,11.6,16.0,12.39,0.0
2018,5,8,19,15,49.5,6.5,1.9,11.5,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.6,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.6,2.0,0.0,0.0
2018,5,9,5,15,54.0,12.5,2.4,9.8,15.5,21.78,0.0
2018,5,9,5,30,96.0,23.0,2.5,10.0,29.0,52.35,18.52
2018,5,9,5,45,267.5,34.0,2.65,10.2,72.0,130.6,94.62
2018,5,9,6,0,439.0,45.0,2.8,10.4,115.0,219.37,171.22
2018,5,9,6,15,522.5,51.5,2.9,10.65,164.0,286.37,231.69
2018,5,9,6,30,606.0,58.0,3.0,10.9,213.0,361.82,298.29
2018,5,9,6,45,656.0,63.5,3.15,11.1,265.0,426.82,354.99
2018,5,9,7,0,706.0,69.0,3.3,11.3,317.0,493.83,411.62
2018,5,9,7,15,740.0,72.5,3.35,11.55,369.0,554.34,460.99
2018,5,9,7,30,774.0,76.0,3.4,11.8,421.0,616.36,509.95
2018,5,9,7,45,798.5,79.5,3.45,12.05,472.0,672.76,552.01
2018,5,9,8,0,823.0,83.0,3.5,12.3,523.0,729.1,592.27
2018,5,9,8,15,841.0,86.5,3.5,12.5,571.5,779.89,627.49
2018,5,9,8,30,859.0,90.0,3.5,12.7,620.0,823.33,656.74
2018,5,9,8,45,871.5,93.0,3.55,12.95,664.5,865.72,685.04
2018,5,9,9,0,884.0,96.0,3.6,13.2,709.0,905.97,711.51
2018,5,9,9,15,894.0,98.0,3.6,13.4,748.0,940.43,733.47
2018,5,9,9,30,904.0,100.0,3.6,13.6,787.0,972.19,753.41
2018,5,9,9,45,906.0,105.0,3.6,13.8,820.0,996.62,768.2
2018,5,9,10,0,908.0,110.0,3.6,14.0,853.0,1017.64,780.68
2018,5,9,10,15,851.0,148.0,3.55,14.2,862.5,1020.92,780.7
2018,5,9,10,30,794.0,186.0,3.5,14.4,872.0,1009.63,771.06
2018,5,9,10,45,635.5,275.0,3.45,14.55,832.5,951.09,728.09
2018,5,9,11,0,477.0,364.0,3.4,14.7,793.0,878.92,671.75
2018,5,9,11,15,496.0,366.0,3.4,14.85,818.0,895.37,683.32
2018,5,9,11,30,515.0,368.0,3.4,15.0,843.0,909.33,692.45
2018,5,9,11,45,551.5,351.0,3.35,15.15,862.5,918.89,699.11
2018,5,9,12,0,588.0,334.0,3.3,15.3,882.0,925.33,703.65
2018,5,9,12,15,624.5,314.0,3.3,15.35,895.5,925.16,704.36
2018,5,9,12,30,661.0,294.0,3.3,15.4,909.0,922.27,703.22
2018,5,9,12,45,790.0,211.0,3.35,15.45,939.0,933.68,713.4
2018,5,9,13,0,919.0,128.0,3.4,15.5,969.0,936.55,715.81
2018,5,9,13,15,819.0,184.5,3.5,15.45,924.0,879.38,677.18
2018,5,9,13,30,719.0,241.0,3.6,15.4,879.0,822.04,636.67
2018,5,9,13,45,745.5,217.5,3.65,15.35,864.0,789.13,614.43
2018,5,9,14,0,772.0,194.0,3.7,15.3,849.0,752.3,588.62
2018,5,9,14,15,767.0,187.0,3.8,15.15,818.0,705.13,554.28
2018,5,9,14,30,762.0,180.0,3.9,15.0,787.0,656.65,518.11
2018,5,9,14,45,747.5,174.5,4.0,14.8,747.5,602.78,476.88
2018,5,9,15,0,733.0,169.0,4.1,14.6,708.0,548.91,434.48
2018,5,9,15,15,697.5,168.0,4.1,14.6,657.5,489.01,385.74
2018,5,9,15,30,662.0,167.0,4.1,14.6,607.0,431.79,338.12
2018,5,9,15,45,732.5,132.0,4.1,14.2,587.5,388.29,299.57
2018,5,9,16,0,803.0,97.0,4.1,13.8,568.0,340.01,254.78
2018,5,9,16,15,753.5,96.5,4.05,13.6,508.5,278.15,200.37
2018,5,9,16,30,704.0,96.0,4.0,13.4,449.0,217.43,147.71
2018,5,9,16,45,673.5,92.0,4.0,13.2,400.5,165.69,104.03
2018,5,9,17,0,643.0,88.0,4.0,13.0,352.0,117.45,68.43
2018,5,9,17,15,635.5,79.5,3.95,12.7,310.5,69.96,42.97
2018,5,9,17,30,628.0,71.0,3.9,12.4,269.0,48.71,38.28
2018,5,9,17,45,570.5,65.5,3.9,12.05,220.5,46.77,36.59
2018,5,9,18,0,513.0,60.0,3.9,11.7,172.0,44.81,34.71
2018,5,9,18,15,418.5,51.0,3.8,11.4,127.0,39.55,29.65
2018,5,9,18,30,324.0,42.0,3.7,11.1,82.0,34.1,24.07
2018,5,9,18,45,199.5,28.0,3.6,10.8,49.0,22.1,10.26
2018,5,9,19,0,75.0,14.0,3.5,10.5,16.0,13.34,0.0
2018,5,9,19,15,37.5,7.0,3.5,10.4,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,9.0,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,9.0,2.0,0.0,0.0
2018,5,10,5,15,108.5,14.5,4.2,9.25,21.5,33.77,0.0
2018,5,10,5,30,208.0,27.0,4.2,9.5,41.0,88.34,39.22
2018,5,10,5,45,324.5,37.0,4.2,9.8,79.5,150.74,110.24
2018,5,10,6,0,441.0,47.0,4.2,10.1,118.0,222.61,174.71
2018,5,10,6,15,507.0,55.0,4.2,10.3,164.5,284.37,231.42
2018,5,10,6,30,573.0,63.0,4.2,10.5,211.0,352.7,292.61
2018,5,10,6,45,635.5,67.5,4.2,10.7,265.0,421.38,352.6
2018,5,10,7,0,698.0,72.0,4.2,10.9,319.0,495.34,415.07
2018,5,10,7,15,732.5,76.0,4.3,11.35,371.0,554.16,463.38
2018,5,10,7,30,767.0,80.0,4.4,11.8,423.0,616.75,513.14
2018,5,10,7,45,704.5,104.5,4.5,12.25,448.0,637.56,527.39
2018,5,10,8,0,642.0,129.0,4.6,12.7,473.0,648.25,533.31
2018,5,10,8,15,592.0,159.5,4.6,13.1,499.5,667.66,545.14
2018,5,10,8,30,542.0,190.0,4.6,13.5,526.0,676.19,548.38
2018,5,10,8,45,509.0,219.5,4.65,13.95,553.0,698.06,561.83
2018,5,10,9,0,476.0,249.0,4.7,14.4,580.0,715.61,571.75
2018,5,10,9,15,488.0,262.0,4.75,14.65,618.0,752.92,598.02
2018,5,10,9,30,500.0,275.0,4.8,14.9,656.0,788.83,622.89
2018,5,10,9,45,523.5,283.5,4.8,15.15,698.0,829.44,651.01
2018,5,10,10,0,547.0,292.0,4.8,15.4,740.0,868.64,677.78
2018,5,10,10,15,639.0,257.5,4.75,15.7,798.0,932.08,723.41
2018,5,10,10,30,731.0,223.0,4.7,16.0,856.0,992.29,764.02
2018,5,10,10,45,730.0,231.5,4.65,16.25,876.5,1001.61,768.12
2018,5,10,11,0,729.0,240.0,4.6,16.5,897.0,1007.69,770.43
2018,5,10,11,15,640.0,299.0,4.65,16.6,882.0,972.55,743.83
2018,5,10,11,30,551.0,358.0,4.7,16.7,867.0,934.99,714.37
2018,5,10,11,45,557.5,357.0,4.7,16.75,875.0,930.62,711.3
2018,5,10,12,0,564.0,356.0,4.7,16.8,883.0,923.68,706.26
2018,5,10,12,15,583.5,344.5,4.8,16.85,889.0,916.27,702.2
2018,5,10,12,30,603.0,333.0,4.9,16.9,895.0,905.94,696.05
2018,5,10,12,45,617.5,320.0,4.95,16.9,890.5,885.72,682.65
2018,5,10,13,0,632.0,307.0,5.0,16.9,886.0,864.03,668.1
2018,5,10,13,15,751.5,226.0,5.05,16.85,902.5,864.63,672.77
2018,5,10,13,30,871.0,145.0,5.1,16.8,919.0,848.93,662.41
2018,5,10,13,45,893.5,127.0,5.2,16.8,903.0,815.05,639.1
2018,5,10,14,0,916.0,109.0,5.3,16.8,887.0,776.87,612.5
2018,5,10,14,15,898.0,112.5,5.4,16.6,853.0,726.42,576.36
2018,5,10,14,30,880.0,116.0,5.5,16.4,819.0,675.23,537.12
2018,5,10,14,45,812.0,140.0,5.55,16.2,766.0,611.67,486.69
2018,5,10,15,0,744.0,164.0,5.6,16.0,713.0,550.79,437.5
2018,5,10,15,15,782.0,137.5,5.6,16.0,685.5,506.44,400.4
2018,5,10,15,30,820.0,111.0,5.6,16.0,658.0,454.75,355.91
2018,5,10,15,45,816.5,104.0,5.65,15.5,616.5,399.6,307.86
2018,5,10,16,0,813.0,97.0,5.7,15.0,575.0,343.98,258.02
2018,5,10,16,15,787.5,95.0,5.7,14.7,525.5,286.59,206.3
2018,5,10,16,30,762.0,93.0,5.7,14.4,476.0,231.65,157.09
2018,5,10,16,45,727.0,89.5,5.7,14.1,423.5,172.34,107.06
2018,5,10,17,0,692.0,86.0,5.7,13.8,371.0,120.98,69.14
2018,5,10,17,15,645.0,81.0,5.65,13.4,318.5,72.3,44.13
2018,5,10,17,30,598.0,76.0,5.6,13.0,266.0,52.5,41.57
2018,5,10,17,45,529.0,69.0,5.55,12.55,215.0,49.48,38.93
2018,5,10,18,0,460.0,62.0,5.5,12.1,164.0,46.33,36.0
2018,5,10,18,15,383.0,53.0,5.45,11.75,123.0,41.2,31.08
2018,5,10,18,30,306.0,44.0,5.4,11.4,82.0,34.14,24.12
2018,5,10,18,45,192.0,30.0,5.35,11.0,50.5,23.69,11.97
2018,5,10,19,0,78.0,16.0,5.3,10.6,19.0,15.25,0.0
2018,5,10,19,15,39.0,8.0,5.3,10.5,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.95,7.55,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.9,7.5,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.85,7.95,17.5,24.16,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.4,33.0,62.82,30.26
2018,5,11,5,45,189.0,39.0,2.8,8.85,65.0,112.04,82.67
2018,5,11,6,0,268.0,53.0,2.8,9.3,97.0,166.5,131.33
2018,5,11,6,15,350.5,63.0,2.8,9.75,141.5,226.57,184.76
2018,5,11,6,30,433.0,73.0,2.8,10.2,186.0,295.52,245.15
2018,5,11,6,45,472.0,84.5,2.75,10.65,232.0,355.87,297.04
2018,5,11,7,0,511.0,96.0,2.7,11.1,278.0,416.13,347.22
2018,5,11,7,15,524.0,110.0,2.75,11.6,322.0,465.78,387.16
2018,5,11,7,30,537.0,124.0,2.8,12.1,366.0,515.42,425.81
2018,5,11,7,45,572.5,130.0,2.8,12.6,415.0,572.28,469.19
2018,5,11,8,0,608.0,136.0,2.8,13.1,464.0,630.5,512.35
2018,5,11,8,15,636.0,143.0,2.8,13.5,513.5,684.87,551.54
2018,5,11,8,30,664.0,150.0,2.8,13.9,563.0,739.29,589.15
2018,5,11,8,45,756.0,133.0,2.8,14.25,635.0,821.72,646.12
2018,5,11,9,0,848.0,116.0,2.8,14.6,707.0,903.79,701.03
2018,5,11,9,15,862.0,118.5,2.75,14.95,748.5,941.65,723.64
2018,5,11,9,30,876.0,121.0,2.7,15.3,790.0,969.05,739.2
2018,5,11,9,45,916.0,109.0,2.65,15.65,836.0,1010.85,764.43
2018,5,11,10,0,956.0,97.0,2.6,16.0,882.0,1050.65,787.79
2018,5,11,10,15,963.0,97.5,2.5,16.3,911.0,1068.94,796.3
2018,5,11,10,30,970.0,98.0,2.4,16.6,940.0,1083.65,802.67
2018,5,11,10,45,975.5,97.5,2.35,16.9,961.5,1092.11,805.64
2018,5,11,11,0,981.0,97.0,2.3,17.2,983.0,1096.82,806.36
2018,5,11,11,15,984.0,97.5,2.3,17.45,997.5,1096.25,804.65
2018,5,11,11,30,987.0,98.0,2.3,17.7,1012.0,1091.85,800.68
2018,5,11,11,45,988.5,98.0,2.3,17.95,1018.0,1081.62,793.14
2018,5,11,12,0,990.0,98.0,2.3,18.2,1024.0,1067.63,783.37
2018,5,11,12,15,990.0,97.0,2.4,18.35,1022.0,1047.52,771.25
2018,5,11,12,30,990.0,96.0,2.5,18.5,1020.0,1023.86,756.82
2018,5,11,12,45,989.0,95.5,2.6,18.6,1011.0,996.34,739.92
2018,5,11,13,0,988.0,95.0,2.7,18.7,1002.0,965.53,720.71
2018,5,11,13,15,984.5,94.5,2.8,18.75,985.0,929.43,697.9
2018,5,11,13,30,981.0,94.0,2.9,18.8,968.0,890.46,672.9
2018,5,11,13,45,976.5,93.5,3.0,18.8,944.0,848.04,645.31
2018,5,11,14,0,972.0,93.0,3.1,18.8,920.0,803.18,615.64
2018,5,11,14,15,965.5,91.5,3.15,18.75,889.0,753.79,582.16
2018,5,11,14,30,959.0,90.0,3.2,18.7,858.0,702.57,544.68
2018,5,11,14,45,949.5,89.0,3.3,18.65,820.5,648.44,503.75
2018,5,11,15,0,940.0,88.0,3.4,18.6,783.0,593.23,460.69
2018,5,11,15,15,928.5,86.0,3.4,18.6,740.0,535.33,413.83
2018,5,11,15,30,917.0,84.0,3.4,18.6,697.0,477.1,365.25
2018,5,11,15,45,902.0,81.5,3.4,18.3,650.0,417.01,314.18
2018,5,11,16,0,887.0,79.0,3.4,18.0,603.0,357.5,262.14
2018,5,11,16,15,866.5,77.0,3.4,17.7,552.5,297.76,209.18
2018,5,11,16,30,846.0,75.0,3.4,17.4,502.0,234.54,153.69
2018,5,11,16,45,817.5,71.5,3.4,17.1,448.5,175.76,104.33
2018,5,11,17,0,789.0,68.0,3.4,16.8,395.0,120.17,63.48
2018,5,11,17,15,751.0,64.5,3.4,16.25,342.0,67.73,37.18
2018,5,11,17,30,713.0,61.0,3.4,15.7,289.0,45.02,34.49
2018,5,11,17,45,658.0,56.0,3.35,15.15,237.5,42.78,32.58
2018,5,11,18,0,603.0,51.0,3.3,14.6,186.0,36.95,27.34
2018,5,11,18,15,516.5,44.0,3.25,14.05,139.0,33.06,23.64
2018,5,11,18,30,430.0,37.0,3.2,13.5,92.0,29.05,19.58
2018,5,11,18,45,290.0,27.0,3.15,12.95,57.0,21.95,11.03
2018,5,11,19,0,150.0,17.0,3.1,12.4,22.0,16.2,0.0
2018,5,11,19,15,75.0,8.5,3.05,12.35,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,10.0,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.1,2.0,0.0,0.0
2018,5,12,5,15,149.5,14.5,1.5,10.8,24.5,41.65,0.0
2018,5,12,5,30,281.0,27.0,1.5,11.5,47.0,107.05,55.95
2018,5,12,5,45,396.5,35.0,1.55,12.15,87.5,171.01,124.24
2018,5,12,6,0,512.0,43.0,1.6,12.8,128.0,244.42,188.85
2018,5,12,6,15,582.5,49.0,1.6,13.3,177.5,309.52,246.77
2018,5,12,6,30,653.0,55.0,1.6,13.8,227.0,379.69,307.28
2018,5,12,6,45,698.5,59.5,1.6,14.3,279.0,443.84,360.97
2018,5,12,7,0,744.0,64.0,1.6,14.8,331.0,511.34,415.08
2018,5,12,7,15,776.0,67.5,1.55,15.15,383.5,572.28,461.98
2018,5,12,7,30,808.0,71.0,1.5,15.5,436.0,634.49,507.92
2018,5,12,7,45,832.0,73.5,1.4,15.9,487.5,690.71,545.63
2018,5,12,8,0,856.0,76.0,1.3,16.3,539.0,741.56,577.79
2018,5,12,8,15,873.5,78.0,1.25,16.6,587.5,791.04,608.8
2018,5,12,8,30,891.0,80.0,1.2,16.9,636.0,839.22,638.13
2018,5,12,8,45,904.5,81.5,1.15,17.25,680.5,881.77,662.86
2018,5,12,9,0,918.0,83.0,1.1,17.6,725.0,922.19,685.7
2018,5,12,9,15,926.0,85.5,1.1,17.9,764.0,956.29,705.03
2018,5,12,9,30,934.0,88.0,1.1,18.2,803.0,987.47,722.38
2018,5,12,9,45,939.5,90.5,1.1,18.5,837.0,1013.15,736.14
2018,5,12,10,0,945.0,93.0,1.1,18.8,871.0,1035.48,747.82
2018,5,12,10,15,950.5,94.0,1.15,19.0,898.5,1052.71,757.65
2018,5,12,10,30,956.0,95.0,1.2,19.2,926.0,1066.38,765.42
2018,5,12,10,45,960.0,95.0,1.25,19.4,946.5,1073.81,769.47
2018,5,12,11,0,964.0,95.0,1.3,19.6,967.0,1077.55,771.42
2018,5,12,11,15,966.0,96.0,1.4,19.65,980.5,1076.58,771.98
2018,5,12,11,30,968.0,97.0,1.5,19.7,994.0,1071.84,770.3
2018,5,12,11,45,968.5,98.0,1.6,19.7,1000.5,1061.87,765.54
2018,5,12,12,0,969.0,99.0,1.7,19.7,1007.0,1048.24,758.53
2018,5,12,12,15,963.0,102.0,1.75,19.6,1003.5,1026.81,746.1
2018,5,12,12,30,957.0,105.0,1.8,19.5,1000.0,1002.1,731.62
2018,5,12,12,45,946.5,110.0,1.85,19.35,988.0,972.12,713.8
2018,5,12,13,0,936.0,115.0,1.9,19.2,976.0,939.39,694.07
2018,5,12,13,15,932.0,114.0,1.95,19.0,958.5,903.92,672.45
2018,5,12,13,30,928.0,113.0,2.0,18.8,941.0,865.8,648.79
2018,5,12,13,45,922.5,112.5,2.0,18.6,917.5,824.51,622.22
2018,5,12,14,0,917.0,112.0,2.0,18.4,894.0,781.02,593.84
2018,5,12,14,15,909.5,110.0,1.95,18.1,863.0,732.79,561.2
2018,5,12,14,30,902.0,108.0,1.9,17.8,832.0,682.96,525.06
2018,5,12,14,45,892.0,106.5,1.9,17.5,795.5,630.73,486.44
2018,5,12,15,0,882.0,105.0,1.9,17.2,759.0,577.61,445.88
2018,5,12,15,15,869.0,103.0,1.9,17.2,717.0,521.9,401.57
2018,5,12,15,30,856.0,101.0,1.9,17.2,675.0,466.1,355.76
2018,5,12,15,45,839.0,98.5,1.7,16.6,629.0,404.73,304.56
2018,5,12,16,0,822.0,96.0,1.5,16.0,583.0,347.57,255.25
2018,5,12,16,15,800.0,92.5,1.45,15.6,533.5,289.4,204.56
2018,5,12,16,30,778.0,89.0,1.4,15.2,484.0,233.26,155.57
2018,5,12,16,45,748.5,85.0,1.3,14.85,432.5,177.85,109.38
2018,5,12,17,0,719.0,81.0,1.2,14.5,381.0,121.33,67.4
2018,5,12,17,15,678.5,76.5,1.1,14.05,329.5,71.69,41.66
2018,5,12,17,30,638.0,72.0,1.0,13.6,278.0,49.14,38.5
2018,5,12,17,45,579.5,66.0,0.9,13.15,228.0,46.79,36.5
2018,5,12,18,0,521.0,60.0,0.8,12.7,178.0,44.36,34.25
2018,5,12,18,15,432.5,51.0,0.75,12.25,132.5,39.08,29.26
2018,5,12,18,30,344.0,42.0,0.7,11.8,87.0,33.56,23.78
2018,5,12,18,45,222.0,29.5,0.65,11.3,54.0,23.19,12.53
2018,5,12,19,0,100.0,17.0,0.6,10.8,21.0,16.2,0.0
2018,5,12,19,15,50.0,8.5,0.6,10.55,10.5,8.1,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,8.4,2.0,1.91,0.0
2018,5,13,5,30,0.0,4.0,1.3,8.7,4.0,3.7,0.0
2018,5,13,5,45,0.0,6.5,1.35,8.95,6.5,6.01,0.0
2018,5,13,6,0,0.0,9.0,1.4,9.2,9.0,8.33,1.54
2018,5,13,6,15,0.0,13.0,1.45,9.5,13.0,12.04,4.85
2018,5,13,6,30,0.0,17.0,1.5,9.8,17.0,15.75,8.13
2018,5,13,6,45,0.0,35.0,1.5,10.1,35.0,32.49,22.71
2018,5,13,7,0,0.0,53.0,1.5,10.4,53.0,49.26,37.14
2018,5,13,7,15,0.0,64.0,1.5,10.7,64.0,59.53,45.77
2018,5,13,7,30,0.0,75.0,1.5,11.0,75.0,69.81,54.3
2018,5,13,7,45,0.0,84.0,1.5,11.3,84.0,78.23,61.14
2018,5,13,8,0,0.0,93.0,1.5,11.6,93.0,86.79,68.03
2018,5,13,8,15,0.0,99.5,1.5,11.9,99.5,93.0,72.88
2018,5,13,8,30,0.0,106.0,1.5,12.2,106.0,99.22,77.72
2018,5,13,8,45,0.5,123.0,1.5,12.5,123.5,116.05,91.28
2018,5,13,9,0,1.0,140.0,1.5,12.8,141.0,132.95,104.73
2018,5,13,9,15,3.5,161.0,1.55,13.0,164.0,155.66,122.9
2018,5,13,9,30,6.0,182.0,1.6,13.2,187.0,178.52,140.98
2018,5,13,9,45,10.5,221.0,1.6,13.45,229.5,221.19,174.59
2018,5,13,10,0,15.0,260.0,1.6,13.7,272.0,264.12,207.77
2018,5,13,10,15,18.5,284.0,1.6,13.85,299.5,291.19,228.26
2018,5,13,10,30,22.0,308.0,1.6,14.0,327.0,318.2,248.57
2018,5,13,10,45,23.5,319.5,1.6,14.15,340.5,341.98,266.17
2018,5,13,11,0,25.0,331.0,1.6,14.3,354.0,354.1,274.87
2018,5,13,11,15,24.5,334.5,1.6,14.35,357.0,355.75,275.77
2018,5,13,11,30,24.0,338.0,1.6,14.4,360.0,357.2,276.62
2018,5,13,11,45,33.5,369.0,1.6,14.45,400.0,396.03,305.87
2018,5,13,12,0,43.0,400.0,1.6,14.5,440.0,434.0,333.93
2018,5,13,12,15,57.5,418.0,1.6,14.45,471.5,462.72,355.33
2018,5,13,12,30,72.0,436.0,1.6,14.4,503.0,490.2,375.73
2018,5,13,12,45,171.0,421.5,1.65,14.35,579.5,567.64,435.47
2018,5,13,13,0,270.0,407.0,1.7,14.3,656.0,636.79,487.62
2018,5,13,13,15,530.5,292.5,1.7,14.25,770.5,739.92,567.46
2018,5,13,13,30,791.0,178.0,1.7,14.2,885.0,819.4,626.8
2018,5,13,13,45,843.5,148.0,1.7,14.1,884.5,799.16,612.73
2018,5,13,14,0,896.0,118.0,1.7,14.0,884.0,771.5,594.54
2018,5,13,14,15,889.5,116.0,1.7,13.85,854.0,724.88,562.34
2018,5,13,14,30,883.0,114.0,1.7,13.7,824.0,676.63,526.98
2018,5,13,14,45,874.5,112.0,1.7,13.6,788.5,625.77,488.58
2018,5,13,15,0,866.0,110.0,1.7,13.5,753.0,573.91,448.24
2018,5,13,15,15,853.0,107.5,1.7,13.5,711.5,518.62,403.87
2018,5,13,15,30,840.0,105.0,1.7,13.5,670.0,460.07,355.65
2018,5,13,15,45,824.0,102.0,1.7,13.15,624.5,402.83,307.33
2018,5,13,16,0,808.0,99.0,1.7,12.8,579.0,346.43,258.24
2018,5,13,16,15,787.5,95.0,1.7,12.55,530.5,289.06,207.47
2018,5,13,16,30,767.0,91.0,1.7,12.3,482.0,233.57,158.3
2018,5,13,16,45,739.0,86.5,1.7,12.05,431.0,178.63,111.8
2018,5,13,17,0,711.0,82.0,1.7,11.8,380.0,122.36,69.21
2018,5,13,17,15,602.5,86.0,1.65,11.5,315.5,77.62,48.24
2018,5,13,17,30,494.0,90.0,1.6,11.2,251.0,63.35,51.62
2018,5,13,17,45,394.5,82.5,1.6,10.85,197.0,59.54,48.3
2018,5,13,18,0,295.0,75.0,1.6,10.5,143.0,55.38,44.46
2018,5,13,18,15,241.5,60.0,1.55,10.2,106.5,45.23,35.01
2018,5,13,18,30,188.0,45.0,1.5,9.9,70.0,34.6,24.91
2018,5,13,18,45,117.0,30.0,1.45,9.6,43.5,24.7,14.15
2018,5,13,19,0,46.0,15.0,1.4,9.3,17.0,14.3,0.0
2018,5,13,19,15,23.0,7.5,1.4,9.2,8.5,7.15,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,0.5,1.35,8.25,0.5,0.0,0.0
2018,5,14,5,0,5.0,1.0,1.3,8.3,1.0,0.0,0.0
2018,5,14,5,15,2.5,3.0,1.35,8.55,3.0,3.33,0.0
2018,5,14,5,30,0.0,5.0,1.4,8.8,5.0,4.62,0.0
2018,5,14,5,45,0.0,8.5,1.4,9.0,8.5,7.87,0.99
2018,5,14,6,0,0.0,12.0,1.4,9.2,12.0,11.11,3.96
2018,5,14,6,15,0.0,18.5,1.4,9.55,18.5,17.14,9.31
2018,5,14,6,30,0.0,25.0,1.4,9.9,25.0,23.18,14.62
2018,5,14,6,45,0.0,46.0,1.35,10.2,46.0,42.73,31.6
2018,5,14,7,0,0.0,67.0,1.3,10.5,67.0,62.33,48.36
2018,5,14,7,15,0.0,78.0,1.3,10.85,78.0,72.68,56.96
2018,5,14,7,30,0.0,89.0,1.3,11.2,89.0,83.22,65.59
2018,5,14,7,45,0.0,99.0,1.3,11.5,99.0,92.79,73.31
2018,5,14,8,0,0.0,109.0,1.3,11.8,109.0,102.37,80.95
2018,5,14,8,15,0.0,124.5,1.35,12.1,124.5,117.37,93.0
2018,5,14,8,30,0.0,140.0,1.4,12.4,140.0,132.39,104.92
