Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,8,45,1.0,148.0,1.45,12.7,148.5,140.9,111.46
2018,5,14,9,0,2.0,156.0,1.5,13.0,157.0,149.48,118.05
2018,5,14,9,15,4.0,166.5,1.6,13.2,169.5,161.5,127.49
2018,5,14,9,30,6.0,177.0,1.7,13.4,182.0,173.6,136.94
2018,5,14,9,45,8.5,202.0,1.8,13.6,209.0,200.47,158.12
2018,5,14,10,0,11.0,227.0,1.9,13.8,236.0,227.42,179.12
2018,5,14,10,15,15.5,262.0,1.95,13.9,275.0,266.28,209.33
2018,5,14,10,30,20.0,297.0,2.0,14.0,314.0,305.17,239.16
2018,5,14,10,45,23.5,321.5,2.1,14.05,342.0,343.93,268.63
2018,5,14,11,0,27.0,346.0,2.2,14.1,370.0,371.44,289.32
2018,5,14,11,15,38.0,373.5,2.2,14.15,408.5,409.15,317.76
2018,5,14,11,30,49.0,401.0,2.2,14.2,447.0,446.19,345.36
2018,5,14,11,45,54.0,414.0,2.2,14.2,464.5,461.72,356.67
2018,5,14,12,0,59.0,427.0,2.2,14.2,482.0,476.59,367.61
2018,5,14,12,15,56.5,425.5,2.2,14.2,478.5,469.09,361.84
2018,5,14,12,30,54.0,424.0,2.2,14.2,475.0,461.41,356.11
2018,5,14,12,45,80.0,436.0,2.2,14.15,510.5,492.64,380.24
2018,5,14,13,0,106.0,448.0,2.2,14.1,546.0,521.82,402.44
2018,5,14,13,15,219.5,412.0,2.15,14.0,610.0,581.45,449.59
2018,5,14,13,30,333.0,376.0,2.1,13.9,674.0,631.15,488.27
2018,5,14,13,45,499.0,297.5,2.1,13.75,731.0,672.6,522.32
2018,5,14,14,0,665.0,219.0,2.1,13.6,788.0,697.85,543.86
2018,5,14,14,15,567.5,247.5,2.1,13.45,721.5,623.76,487.76
2018,5,14,14,30,470.0,276.0,2.1,13.3,655.0,556.28,436.42
2018,5,14,14,45,297.0,313.0,2.1,13.15,548.5,459.25,361.26
2018,5,14,15,0,124.0,350.0,2.1,13.0,442.0,379.35,298.64
2018,5,14,15,15,207.0,307.0,2.1,13.0,451.0,373.49,294.87
2018,5,14,15,30,290.0,264.0,2.1,13.0,460.0,355.97,280.4
2018,5,14,15,45,456.0,206.0,2.05,12.55,489.5,348.57,271.6
2018,5,14,16,0,622.0,148.0,2.0,12.1,519.0,324.83,246.63
2018,5,14,16,15,593.5,144.5,2.0,11.85,474.5,275.71,203.71
2018,5,14,16,30,565.0,141.0,2.0,11.6,430.0,229.63,163.66
2018,5,14,16,45,430.5,149.5,2.0,11.3,356.5,179.61,126.65
2018,5,14,17,0,296.0,158.0,2.0,11.0,283.0,149.71,109.4
2018,5,14,17,15,413.0,122.0,2.0,10.7,271.5,100.31,71.41
2018,5,14,17,30,530.0,86.0,2.0,10.4,260.0,59.9,48.66
2018,5,14,17,45,496.5,76.5,1.95,10.1,217.0,55.19,44.52
2018,5,14,18,0,463.0,67.0,1.9,9.8,174.0,50.16,39.89
2018,5,14,18,15,356.0,56.5,1.9,9.6,127.0,42.6,32.77
2018,5,14,18,30,249.0,46.0,1.9,9.4,80.0,35.41,25.73
2018,5,14,18,45,146.0,30.5,1.9,9.2,48.5,23.84,13.77
2018,5,14,19,0,43.0,15.0,1.9,9.0,17.0,14.3,0.0
2018,5,14,19,15,21.5,7.5,1.85,9.0,8.5,7.15,0.0
2018,5,14,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,15,4,45,4.0,1.0,1.4,8.25,1.0,0.0,0.0
2018,5,15,5,0,8.0,2.0,1.4,8.4,2.0,0.0,0.0
2018,5,15,5,15,4.0,6.0,1.4,8.85,6.0,6.48,0.0
2018,5,15,5,30,0.0,10.0,1.4,9.3,10.0,9.26,1.12
2018,5,15,5,45,0.0,18.0,1.45,9.8,18.0,16.68,8.42
2018,5,15,6,0,0.0,26.0,1.5,10.3,26.0,24.12,15.11
2018,5,15,6,15,0.0,38.5,1.45,10.55,38.5,35.75,25.37
2018,5,15,6,30,0.0,51.0,1.4,10.8,51.0,47.4,35.53
2018,5,15,6,45,3.5,83.0,1.4,11.1,84.5,80.56,63.99
2018,5,15,7,0,7.0,115.0,1.4,11.4,118.0,114.92,92.94
2018,5,15,7,15,14.0,135.0,1.4,11.65,141.5,139.27,113.08
2018,5,15,7,30,21.0,155.0,1.4,11.9,165.0,164.24,133.45
2018,5,15,7,45,19.0,170.5,1.35,12.1,180.0,178.65,144.6
2018,5,15,8,0,17.0,186.0,1.3,12.3,195.0,192.86,155.44
2018,5,15,8,15,16.0,199.5,1.35,12.55,208.5,205.6,165.05
2018,5,15,8,30,15.0,213.0,1.4,12.8,222.0,218.26,174.5
2018,5,15,8,45,16.5,225.0,1.4,13.0,236.0,231.45,184.41
2018,5,15,9,0,18.0,237.0,1.4,13.2,250.0,244.71,194.29
2018,5,15,9,15,17.0,242.5,1.45,13.4,255.0,249.13,197.15
2018,5,15,9,30,16.0,248.0,1.5,13.6,260.0,253.49,200.02
2018,5,15,9,45,19.5,272.5,1.55,13.75,288.0,281.21,221.28
2018,5,15,10,0,23.0,297.0,1.6,13.9,316.0,308.93,242.25
2018,5,15,10,15,31.0,322.5,1.65,14.0,349.0,354.46,276.81
2018,5,15,10,30,39.0,348.0,1.7,14.1,382.0,388.14,301.94
2018,5,15,10,45,53.5,384.5,1.7,14.2,432.5,439.57,340.17
2018,5,15,11,0,68.0,421.0,1.7,14.3,483.0,490.5,377.3
2018,5,15,11,15,62.0,423.5,1.75,14.35,480.5,484.71,372.31
2018,5,15,11,30,56.0,426.0,1.8,14.4,478.0,478.65,367.56
2018,5,15,11,45,67.0,434.0,1.8,14.45,496.5,494.74,379.56
2018,5,15,12,0,78.0,442.0,1.8,14.5,515.0,510.04,390.81
2018,5,15,12,15,276.5,380.0,1.85,14.45,639.5,649.7,498.74
2018,5,15,12,30,475.0,318.0,1.9,14.4,764.0,771.1,589.1
2018,5,15,12,45,592.0,266.5,1.9,14.35,817.0,811.78,619.47
2018,5,15,13,0,709.0,215.0,1.9,14.3,870.0,844.4,644.03
2018,5,15,13,15,808.5,164.0,1.95,14.25,898.5,851.44,649.54
2018,5,15,13,30,908.0,113.0,2.0,14.2,927.0,850.22,649.73
2018,5,15,13,45,878.5,123.0,2.0,14.15,894.0,801.01,616.27
2018,5,15,14,0,849.0,133.0,2.0,14.1,861.0,751.33,582.53
2018,5,15,14,15,865.0,121.0,2.0,13.95,840.5,713.28,556.05
2018,5,15,14,30,881.0,109.0,2.0,13.8,820.0,671.72,525.5
2018,5,15,14,45,820.0,128.5,2.0,13.7,767.5,608.09,476.75
2018,5,15,15,0,759.0,148.0,2.0,13.6,715.0,549.01,430.49
2018,5,15,15,15,735.0,147.0,2.0,13.6,671.0,491.67,384.73
2018,5,15,15,30,711.0,146.0,2.0,13.6,627.0,437.85,340.38
2018,5,15,15,45,602.5,171.0,2.0,13.2,559.5,375.68,289.84
2018,5,15,16,0,494.0,196.0,2.0,12.8,492.0,323.7,247.6
2018,5,15,16,15,466.5,185.0,2.0,12.6,445.5,275.35,206.69
2018,5,15,16,30,439.0,174.0,2.0,12.4,399.0,229.98,168.37
2018,5,15,16,45,496.5,141.0,1.95,12.15,371.0,183.66,126.65
2018,5,15,17,0,554.0,108.0,1.9,11.9,343.0,130.38,82.1
2018,5,15,17,15,536.5,96.5,1.9,11.65,299.5,85.48,55.44
2018,5,15,17,30,519.0,85.0,1.9,11.4,256.0,58.87,47.55
2018,5,15,17,45,448.5,77.5,1.85,11.15,207.0,55.76,44.85
2018,5,15,18,0,378.0,70.0,1.8,10.9,158.0,51.56,40.99
2018,5,15,18,15,319.0,57.0,1.75,10.75,119.0,42.86,32.87
2018,5,15,18,30,260.0,44.0,1.7,10.6,80.0,33.76,24.19
2018,5,15,18,45,184.0,30.5,1.6,10.4,51.0,23.82,13.91
2018,5,15,19,0,108.0,17.0,1.5,10.2,22.0,13.46,0.0
2018,5,15,19,15,54.0,8.5,1.5,10.1,11.0,8.1,0.0
2018,5,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,4,45,6.5,2.0,1.65,9.6,2.0,0.0,0.0
2018,5,16,5,0,13.0,4.0,1.6,9.7,4.0,0.0,0.0
2018,5,16,5,15,60.5,16.5,1.65,9.9,21.0,27.23,0.0
2018,5,16,5,30,108.0,29.0,1.7,10.1,38.0,64.55,39.09
2018,5,16,5,45,178.5,43.5,1.7,10.3,70.0,114.01,85.21
2018,5,16,6,0,249.0,58.0,1.7,10.5,102.0,165.78,130.92
2018,5,16,6,15,275.5,74.5,1.7,10.75,137.5,209.37,170.27
2018,5,16,6,30,302.0,91.0,1.7,11.0,173.0,255.54,210.86
2018,5,16,6,45,344.5,106.0,1.7,11.25,218.0,310.78,257.77
2018,5,16,7,0,387.0,121.0,1.7,11.5,263.0,369.83,306.46
2018,5,16,7,15,383.0,141.0,1.65,11.7,299.5,408.89,337.25
2018,5,16,7,30,379.0,161.0,1.6,11.9,336.0,446.59,366.0
2018,5,16,7,45,322.0,195.0,1.6,12.15,355.0,449.95,366.41
2018,5,16,8,0,265.0,229.0,1.6,12.4,374.0,457.68,369.77
2018,5,16,8,15,207.5,254.5,1.6,12.6,374.5,438.47,352.46
2018,5,16,8,30,150.0,280.0,1.6,12.8,375.0,424.97,339.36
2018,5,16,8,45,112.0,288.5,1.6,13.05,362.0,404.83,321.78
2018,5,16,9,0,74.0,297.0,1.6,13.3,349.0,369.63,292.71
2018,5,16,9,15,49.0,286.5,1.6,13.45,322.0,335.59,265.14
2018,5,16,9,30,24.0,276.0,1.6,13.6,295.0,289.26,227.91
2018,5,16,9,45,36.0,316.0,1.65,13.75,345.5,354.0,277.84
2018,5,16,10,0,48.0,356.0,1.7,13.9,396.0,407.55,317.84
2018,5,16,10,15,38.0,344.5,1.75,14.0,377.0,384.43,299.36
2018,5,16,10,30,28.0,333.0,1.8,14.1,358.0,361.29,281.27
2018,5,16,10,45,21.0,293.5,1.85,14.2,312.5,302.15,235.84
2018,5,16,11,0,14.0,254.0,1.9,14.3,267.0,255.91,199.93
2018,5,16,11,15,11.0,218.0,1.9,14.35,228.0,217.64,169.99
2018,5,16,11,30,8.0,182.0,1.9,14.4,189.0,179.78,140.09
2018,5,16,11,45,8.0,179.0,1.9,14.45,186.5,176.69,137.67
2018,5,16,12,0,8.0,176.0,1.9,14.5,184.0,173.56,135.14
2018,5,16,12,15,8.0,174.5,1.9,14.4,182.5,171.82,133.81
2018,5,16,12,30,8.0,173.0,1.9,14.3,181.0,170.04,132.46
2018,5,16,12,45,7.0,169.5,1.95,14.2,176.5,165.43,128.86
2018,5,16,13,0,6.0,166.0,2.0,14.1,172.0,160.85,125.3
2018,5,16,13,15,7.5,180.5,2.05,13.95,187.5,175.33,137.04
2018,5,16,13,30,9.0,195.0,2.1,13.8,203.0,189.58,148.56
2018,5,16,13,45,9.5,204.0,2.2,13.65,212.5,197.68,155.2
2018,5,16,14,0,10.0,213.0,2.3,13.5,222.0,205.62,161.76
2018,5,16,14,15,9.0,206.5,2.35,13.35,214.0,198.06,156.01
2018,5,16,14,30,8.0,200.0,2.4,13.2,206.0,190.61,150.36
2018,5,16,14,45,9.0,208.0,2.45,13.05,214.5,197.62,156.33
2018,5,16,15,0,10.0,216.0,2.5,12.9,223.0,204.3,162.04
2018,5,16,15,15,9.5,210.5,2.5,12.9,217.0,197.86,157.14
2018,5,16,15,30,9.0,205.0,2.5,12.9,211.0,191.4,152.27
2018,5,16,15,45,8.0,192.0,2.5,12.6,197.0,178.18,142.08
2018,5,16,16,0,7.0,179.0,2.5,12.3,183.0,165.1,131.96
2018,5,16,16,15,25.5,186.5,2.5,12.15,200.0,170.76,136.49
2018,5,16,16,30,44.0,194.0,2.5,12.0,217.0,176.36,140.68
2018,5,16,16,45,85.0,181.5,2.5,11.85,220.0,167.18,131.62
2018,5,16,17,0,126.0,169.0,2.5,11.7,223.0,147.79,114.54
2018,5,16,17,15,190.0,145.5,2.45,11.55,214.5,121.85,94.01
2018,5,16,17,30,254.0,122.0,2.4,11.4,206.0,91.27,76.46
2018,5,16,17,45,264.0,100.5,2.4,11.2,175.0,76.89,63.76
2018,5,16,18,0,274.0,79.0,2.4,11.0,144.0,58.15,46.87
2018,5,16,18,15,225.0,63.5,2.35,10.7,108.5,50.5,39.71
2018,5,16,18,30,176.0,48.0,2.3,10.4,73.0,38.77,28.65
2018,5,16,18,45,111.0,33.0,2.25,10.15,46.5,27.05,16.79
2018,5,16,19,0,46.0,18.0,2.2,9.9,20.0,15.05,0.0
2018,5,16,19,15,23.0,9.0,2.2,9.75,10.0,8.58,0.0
2018,5,16,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,4,45,15.0,2.5,2.6,8.95,2.5,0.0,0.0
2018,5,17,5,0,30.0,5.0,2.6,9.1,5.0,4.77,0.0
2018,5,17,5,15,139.0,17.5,2.65,9.5,28.0,43.22,0.0
2018,5,17,5,30,248.0,30.0,2.7,9.9,51.0,105.76,66.61
2018,5,17,5,45,308.5,41.0,2.75,10.35,84.5,151.84,113.45
2018,5,17,6,0,369.0,52.0,2.8,10.8,118.0,204.26,161.24
2018,5,17,6,15,454.5,60.0,2.85,11.2,167.0,270.37,219.82
2018,5,17,6,30,540.0,68.0,2.9,11.6,216.0,345.17,284.73
2018,5,17,6,45,608.0,70.0,2.9,12.0,269.0,412.22,341.9
2018,5,17,7,0,676.0,72.0,2.9,12.4,322.0,484.97,401.93
2018,5,17,7,15,646.0,90.5,2.9,12.85,358.0,521.27,430.34
2018,5,17,7,30,616.0,109.0,2.9,13.3,394.0,552.85,453.92
2018,5,17,7,45,584.5,133.5,2.9,13.7,428.0,585.32,477.07
2018,5,17,8,0,553.0,158.0,2.9,14.1,462.0,608.05,492.15
2018,5,17,8,15,649.5,140.5,2.85,14.5,528.5,693.16,555.78
2018,5,17,8,30,746.0,123.0,2.8,14.9,595.0,773.86,611.65
2018,5,17,8,45,798.5,111.0,2.75,15.35,648.0,830.53,648.66
2018,5,17,9,0,851.0,99.0,2.7,15.8,701.0,880.58,680.36
2018,5,17,9,15,859.5,102.5,2.7,16.05,739.5,914.16,701.07
2018,5,17,9,30,868.0,106.0,2.7,16.3,778.0,945.07,719.93
2018,5,17,9,45,873.0,110.0,2.65,16.55,810.5,970.31,734.38
2018,5,17,10,0,878.0,114.0,2.6,16.8,843.0,992.4,746.68
2018,5,17,10,15,884.0,115.5,2.65,16.9,870.0,1009.57,757.12
2018,5,17,10,30,890.0,117.0,2.7,17.0,897.0,1023.44,765.51
2018,5,17,10,45,894.0,118.0,2.75,17.05,917.5,1031.39,770.24
2018,5,17,11,0,898.0,119.0,2.8,17.1,938.0,1035.88,772.85
2018,5,17,11,15,901.0,120.0,2.85,17.05,951.5,1035.86,772.93
2018,5,17,11,30,904.0,121.0,2.9,17.0,965.0,1032.34,770.85
2018,5,17,11,45,905.0,121.5,2.95,17.0,971.0,1022.84,764.79
2018,5,17,12,0,906.0,122.0,3.0,17.0,977.0,1009.94,756.59
2018,5,17,12,15,907.5,120.5,3.05,16.9,976.0,992.22,745.54
2018,5,17,12,30,909.0,119.0,3.1,16.8,975.0,971.26,732.34
2018,5,17,12,45,909.5,117.5,3.2,16.7,967.0,946.2,716.74
2018,5,17,13,0,910.0,116.0,3.3,16.6,959.0,918.1,698.96
2018,5,17,13,15,907.0,115.0,3.35,16.45,943.0,884.54,677.07
2018,5,17,13,30,904.0,114.0,3.4,16.3,927.0,848.37,653.19
2018,5,17,13,45,899.0,113.0,3.5,16.1,904.0,808.18,626.61
2018,5,17,14,0,894.0,112.0,3.6,15.9,881.0,765.85,598.12
2018,5,17,14,15,887.0,110.5,3.6,15.8,851.5,719.72,565.47
2018,5,17,14,30,880.0,109.0,3.6,15.7,822.0,672.01,529.31
2018,5,17,14,45,870.0,107.0,3.65,15.6,786.0,620.7,489.67
2018,5,17,15,0,860.0,105.0,3.7,15.5,750.0,568.55,448.24
2018,5,17,15,15,847.5,103.0,3.7,15.5,709.5,514.56,403.89
2018,5,17,15,30,835.0,101.0,3.7,15.5,669.0,460.45,358.16
2018,5,17,15,45,818.5,98.5,3.7,15.15,624.0,400.63,307.21
2018,5,17,16,0,802.0,96.0,3.7,14.8,579.0,345.07,258.26
2018,5,17,16,15,781.0,93.0,3.65,14.6,531.0,288.99,208.06
2018,5,17,16,30,760.0,90.0,3.6,14.4,483.0,234.82,159.61
2018,5,17,16,45,732.0,86.0,3.6,14.15,433.0,180.84,113.56
2018,5,17,17,0,704.0,82.0,3.6,13.9,383.0,125.58,71.14
2018,5,17,17,15,666.0,77.0,3.6,13.6,332.5,76.56,43.57
2018,5,17,17,30,628.0,72.0,3.6,13.3,282.0,48.5,37.92
2018,5,17,17,45,574.5,66.5,3.55,12.95,233.5,46.54,36.26
2018,5,17,18,0,521.0,61.0,3.5,12.6,185.0,44.51,34.4
2018,5,17,18,15,441.5,52.5,3.45,12.3,140.5,39.7,29.86
2018,5,17,18,30,362.0,44.0,3.4,12.0,96.0,34.67,24.89
2018,5,17,18,45,248.5,32.5,3.35,11.65,62.0,25.41,15.49
2018,5,17,19,0,135.0,21.0,3.3,11.3,28.0,16.72,0.0
2018,5,17,19,15,67.5,10.5,3.25,11.1,14.0,10.01,0.0
2018,5,17,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.5,2.95,9.1,1.5,0.0,0.0
2018,5,18,5,0,6.0,3.0,3.0,9.2,3.0,3.69,0.0
2018,5,18,5,15,22.0,15.0,3.05,9.65,16.5,18.52,0.0
2018,5,18,5,30,38.0,27.0,3.1,10.1,30.0,40.64,24.41
2018,5,18,5,45,80.0,44.0,3.1,10.6,56.5,74.02,54.64
2018,5,18,6,0,122.0,61.0,3.1,11.1,83.0,117.02,92.22
2018,5,18,6,15,233.5,73.0,3.1,11.5,132.0,182.9,148.85
2018,5,18,6,30,345.0,85.0,3.1,11.9,181.0,269.02,222.51
2018,5,18,6,45,460.0,88.0,3.1,12.3,243.0,350.84,291.79
2018,5,18,7,0,575.0,91.0,3.1,12.7,305.0,448.83,372.48
2018,5,18,7,15,612.5,97.0,3.05,13.05,355.0,507.85,419.62
2018,5,18,7,30,650.0,103.0,3.0,13.4,405.0,568.99,467.07
2018,5,18,7,45,717.0,99.0,2.95,13.8,466.5,641.43,522.16
2018,5,18,8,0,784.0,95.0,2.9,14.2,528.0,715.36,574.62
2018,5,18,8,15,803.5,97.5,2.8,14.55,575.0,764.34,607.03
2018,5,18,8,30,823.0,100.0,2.7,14.9,622.0,812.3,638.11
2018,5,18,8,45,838.0,103.0,2.6,15.25,666.5,855.62,665.2
2018,5,18,9,0,853.0,106.0,2.5,15.6,711.0,890.12,685.63
2018,5,18,9,15,865.5,107.5,2.45,15.95,750.5,925.16,706.59
2018,5,18,9,30,878.0,109.0,2.4,16.3,790.0,957.75,725.59
2018,5,18,9,45,888.5,109.5,2.35,16.6,824.0,984.64,740.72
2018,5,18,10,0,899.0,110.0,2.3,16.9,858.0,1008.6,753.83
2018,5,18,10,15,904.5,112.0,2.3,17.05,885.5,1026.09,763.66
2018,5,18,10,30,910.0,114.0,2.3,17.2,913.0,1040.2,771.4
2018,5,18,10,45,914.0,115.0,2.35,17.4,933.5,1048.28,775.77
2018,5,18,11,0,918.0,116.0,2.4,17.6,954.0,1052.82,778.01
2018,5,18,11,15,920.5,117.0,2.45,17.6,967.5,1052.29,777.69
2018,5,18,11,30,923.0,118.0,2.5,17.6,981.0,1048.18,775.21
2018,5,18,11,45,923.5,118.5,2.55,17.6,987.0,1038.05,768.92
2018,5,18,12,0,924.0,119.0,2.6,17.6,993.0,1024.46,760.5
2018,5,18,12,15,874.5,153.0,2.65,17.55,979.0,992.07,739.84
2018,5,18,12,30,825.0,187.0,2.7,17.5,965.0,965.84,723.35
2018,5,18,12,45,756.0,229.0,2.8,17.4,937.0,924.51,697.04
2018,5,18,13,0,687.0,271.0,2.9,17.3,909.0,878.39,665.76
2018,5,18,13,15,625.0,299.5,2.95,17.2,872.0,826.0,628.72
2018,5,18,13,30,563.0,328.0,3.0,17.1,835.0,776.41,593.1
2018,5,18,13,45,622.0,288.0,3.05,17.0,835.0,758.93,583.08
2018,5,18,14,0,681.0,248.0,3.1,16.9,835.0,736.69,568.93
2018,5,18,14,15,701.5,224.5,3.2,16.7,811.0,696.27,540.78
2018,5,18,14,30,722.0,201.0,3.3,16.5,787.0,652.62,509.48
2018,5,18,14,45,800.5,152.5,3.4,16.3,775.5,619.61,485.71
2018,5,18,15,0,879.0,104.0,3.5,16.1,764.0,578.67,454.37
2018,5,18,15,15,830.5,116.0,3.5,16.1,712.5,515.62,403.26
2018,5,18,15,30,782.0,128.0,3.5,16.1,661.0,458.3,355.56
2018,5,18,15,45,800.5,112.0,3.7,15.6,626.0,406.28,311.29
2018,5,18,16,0,819.0,96.0,3.9,15.1,591.0,351.5,262.91
2018,5,18,16,15,789.0,95.0,3.95,14.75,539.5,293.76,211.75
2018,5,18,16,30,759.0,94.0,4.0,14.4,488.0,238.93,163.19
2018,5,18,16,45,729.0,89.5,4.05,14.05,436.5,184.29,116.66
2018,5,18,17,0,699.0,85.0,4.1,13.7,385.0,128.4,73.64
2018,5,18,17,15,669.5,80.5,4.1,13.3,338.0,80.38,46.29
2018,5,18,17,30,640.0,76.0,4.1,12.9,291.0,51.54,40.7
2018,5,18,17,45,584.5,69.5,4.05,12.55,241.0,48.9,38.44
2018,5,18,18,0,529.0,63.0,4.0,12.2,191.0,46.12,35.91
2018,5,18,18,15,447.5,55.0,3.95,11.9,145.5,41.83,31.83
2018,5,18,18,30,366.0,47.0,3.9,11.6,100.0,37.4,27.37
2018,5,18,18,45,249.0,35.0,3.85,11.25,65.0,27.4,17.33
2018,5,18,19,0,132.0,23.0,3.8,10.9,30.0,18.35,0.0
2018,5,18,19,15,66.0,11.5,3.75,10.7,15.0,10.96,0.0
2018,5,18,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,19,4,45,7.0,2.5,3.6,9.05,2.5,0.0,0.0
2018,5,19,5,0,14.0,5.0,3.6,9.1,5.0,6.71,0.0
2018,5,19,5,15,95.5,18.5,3.65,9.3,26.5,42.52,0.0
2018,5,19,5,30,177.0,32.0,3.7,9.5,48.0,90.89,59.45
2018,5,19,5,45,261.0,44.5,3.75,9.7,84.0,140.24,105.79
2018,5,19,6,0,345.0,57.0,3.8,9.9,120.0,199.38,158.61
2018,5,19,6,15,444.0,65.5,3.85,10.2,172.5,272.2,222.9
2018,5,19,6,30,543.0,74.0,3.9,10.5,225.0,353.53,293.65
2018,5,19,6,45,598.0,79.5,3.95,10.8,277.0,418.1,349.36
2018,5,19,7,0,653.0,85.0,4.0,11.1,329.0,487.12,407.12
2018,5,19,7,15,686.5,90.5,4.0,11.45,380.0,546.78,455.43
2018,5,19,7,30,720.0,96.0,4.0,11.8,431.0,608.03,503.52
2018,5,19,7,45,745.0,100.0,4.0,12.15,480.5,662.68,545.07
2018,5,19,8,0,770.0,104.0,4.0,12.5,530.0,714.87,582.15
2018,5,19,8,15,788.5,108.0,3.95,12.85,577.5,764.22,616.19
2018,5,19,8,30,807.0,112.0,3.9,13.2,625.0,812.5,648.8
2018,5,19,8,45,820.0,116.0,3.9,13.55,668.5,854.67,676.63
2018,5,19,9,0,833.0,120.0,3.9,13.9,712.0,894.86,702.73
2018,5,19,9,15,846.5,121.5,3.95,14.15,751.5,930.51,725.87
2018,5,19,9,30,860.0,123.0,4.0,14.4,791.0,955.8,741.61
2018,5,19,9,45,870.5,124.0,4.0,14.65,825.0,982.77,758.27
2018,5,19,10,0,881.0,125.0,4.0,14.9,859.0,1006.86,772.87
2018,5,19,10,15,884.5,128.0,4.05,15.05,885.5,1023.04,782.68
2018,5,19,10,30,888.0,131.0,4.1,15.2,912.0,1035.85,790.31
2018,5,19,10,45,888.5,135.5,4.15,15.3,932.0,1043.73,794.86
2018,5,19,11,0,889.0,140.0,4.2,15.4,952.0,1048.06,797.15
2018,5,19,11,15,889.0,142.0,4.25,15.45,964.5,1045.85,795.28
2018,5,19,11,30,889.0,144.0,4.3,15.5,977.0,1040.19,791.22
2018,5,19,11,45,886.5,147.0,4.35,15.5,982.0,1029.62,784.22
2018,5,19,12,0,884.0,150.0,4.4,15.5,987.0,1015.77,775.16
2018,5,19,12,15,886.5,148.5,4.4,15.5,986.5,999.22,763.86
2018,5,19,12,30,889.0,147.0,4.4,15.5,986.0,979.48,750.43
2018,5,19,12,45,891.5,143.5,4.4,15.45,978.5,954.72,733.72
2018,5,19,13,0,894.0,140.0,4.4,15.4,971.0,926.92,714.89
2018,5,19,13,15,889.0,140.5,4.4,15.35,955.0,893.46,692.05
2018,5,19,13,30,884.0,141.0,4.4,15.3,939.0,857.55,667.37
2018,5,19,13,45,876.5,141.0,4.4,15.25,915.0,816.97,639.18
2018,5,19,14,0,869.0,141.0,4.4,15.2,891.0,774.49,609.39
2018,5,19,14,15,858.0,141.0,4.4,15.05,860.5,728.86,575.82
2018,5,19,14,30,847.0,141.0,4.4,14.9,830.0,680.34,538.84
2018,5,19,14,45,830.5,141.5,4.4,14.8,792.5,628.08,498.02
2018,5,19,15,0,814.0,142.0,4.4,14.7,755.0,575.72,456.09
2018,5,19,15,15,784.0,142.0,4.4,14.7,706.0,516.39,407.6
2018,5,19,15,30,754.0,142.0,4.4,14.7,657.0,455.7,357.01
2018,5,19,15,45,731.0,137.0,4.4,14.25,609.0,398.31,308.38
2018,5,19,16,0,708.0,132.0,4.4,13.8,561.0,342.71,260.03
2018,5,19,16,15,692.0,126.0,4.4,13.45,516.5,290.22,213.2
2018,5,19,16,30,676.0,120.0,4.4,13.1,472.0,239.19,167.62
2018,5,19,16,45,644.5,116.5,4.4,12.8,425.0,189.45,125.27
2018,5,19,17,0,613.0,113.0,4.4,12.5,378.0,143.37,90.07
2018,5,19,17,15,570.0,107.5,4.35,12.15,329.0,99.07,64.48
2018,5,19,17,30,527.0,102.0,4.3,11.8,280.0,71.81,59.05
2018,5,19,17,45,469.0,93.0,4.25,11.45,232.0,67.05,54.92
2018,5,19,18,0,411.0,84.0,4.2,11.1,184.0,62.03,50.38
2018,5,19,18,15,332.5,71.0,4.15,10.8,140.0,53.59,42.51
2018,5,19,18,30,254.0,58.0,4.1,10.5,96.0,44.76,34.04
2018,5,19,18,45,163.0,41.0,4.05,10.25,62.0,33.17,22.43
2018,5,19,19,0,72.0,24.0,4.0,10.0,28.0,19.76,0.0
2018,5,19,19,15,36.0,12.0,3.95,9.95,14.0,11.44,0.0
2018,5,19,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,9.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.45,9.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.55,9.15,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,45,6.5,2.5,4.45,9.15,2.5,0.0,0.0
2018,5,20,5,0,13.0,5.0,4.4,9.2,5.0,6.58,0.0
2018,5,20,5,15,89.0,20.5,4.4,9.35,28.0,41.67,0.0
2018,5,20,5,30,165.0,36.0,4.4,9.5,51.0,92.63,61.83
2018,5,20,5,45,240.0,47.0,4.45,9.65,83.5,136.74,103.63
2018,5,20,6,0,315.0,58.0,4.5,9.8,116.0,189.7,151.31
2018,5,20,6,15,345.0,72.5,4.5,9.95,154.0,236.15,194.1
2018,5,20,6,30,375.0,87.0,4.5,10.1,192.0,285.51,238.43
2018,5,20,6,45,372.5,106.5,4.45,10.3,228.5,326.06,274.02
2018,5,20,7,0,370.0,126.0,4.4,10.5,265.0,365.6,307.46
2018,5,20,7,15,439.0,133.0,4.4,10.7,321.5,434.89,365.12
2018,5,20,7,30,508.0,140.0,4.4,10.9,378.0,509.76,425.89
2018,5,20,7,45,614.0,129.5,4.35,11.15,448.5,602.11,499.47
2018,5,20,8,0,720.0,119.0,4.3,11.4,519.0,696.81,572.3
2018,5,20,8,15,744.5,122.0,4.3,11.8,567.0,747.9,607.98
2018,5,20,8,30,769.0,125.0,4.3,12.2,615.0,795.07,640.33
2018,5,20,8,45,785.5,128.0,4.3,12.6,658.5,837.92,668.99
2018,5,20,9,0,802.0,131.0,4.3,13.0,702.0,879.09,696.05
2018,5,20,9,15,824.0,128.5,4.25,13.35,743.0,917.37,720.42
2018,5,20,9,30,846.0,126.0,4.2,13.7,784.0,953.7,743.26
2018,5,20,9,45,868.0,120.0,4.2,14.1,820.5,975.93,756.21
2018,5,20,10,0,890.0,114.0,4.2,14.5,857.0,1003.8,773.18
2018,5,20,10,15,822.5,160.5,4.25,14.75,864.5,1004.8,772.2
2018,5,20,10,30,755.0,207.0,4.3,15.0,872.0,997.67,765.96
2018,5,20,10,45,765.5,207.0,4.35,15.25,894.5,1009.81,773.4
2018,5,20,11,0,776.0,207.0,4.4,15.5,917.0,1018.85,778.64
2018,5,20,11,15,831.0,174.0,4.4,15.55,944.5,1029.53,785.26
2018,5,20,11,30,886.0,141.0,4.4,15.6,972.0,1034.11,787.78
2018,5,20,11,45,802.0,198.5,4.45,15.65,954.5,1006.43,768.82
2018,5,20,12,0,718.0,256.0,4.5,15.7,937.0,973.74,746.57
2018,5,20,12,15,704.5,263.5,4.55,15.65,930.5,951.56,731.87
2018,5,20,12,30,691.0,271.0,4.6,15.6,924.0,927.05,714.83
2018,5,20,12,45,784.5,207.5,4.65,15.55,942.5,925.18,715.06
2018,5,20,13,0,878.0,144.0,4.7,15.5,961.0,916.66,709.87
2018,5,20,13,15,794.5,196.0,4.75,15.45,925.5,870.27,677.77
2018,5,20,13,30,711.0,248.0,4.8,15.4,890.0,822.67,642.96
2018,5,20,13,45,712.5,239.5,4.85,15.35,869.0,785.25,616.27
2018,5,20,14,0,714.0,231.0,4.9,15.3,848.0,745.88,587.59
2018,5,20,14,15,713.5,220.0,4.95,15.2,819.0,701.02,554.39
2018,5,20,14,30,713.0,209.0,5.0,15.1,790.0,654.66,519.31
2018,5,20,14,45,735.5,185.5,5.0,15.05,762.0,609.57,484.43
2018,5,20,15,0,758.0,162.0,5.0,15.0,734.0,561.16,445.89
2018,5,20,15,15,748.0,154.5,5.0,15.0,693.0,507.37,401.6
2018,5,20,15,30,738.0,147.0,5.0,15.0,652.0,453.57,356.16
2018,5,20,15,45,738.0,134.5,5.05,14.7,611.0,399.57,309.71
2018,5,20,16,0,738.0,122.0,5.1,14.4,570.0,344.96,261.39
2018,5,20,16,15,720.5,115.5,5.1,14.15,523.5,290.08,212.24
2018,5,20,16,30,703.0,109.0,5.1,13.9,477.0,236.82,164.51
2018,5,20,16,45,675.5,105.0,5.1,13.65,429.5,185.79,120.66
2018,5,20,17,0,648.0,101.0,5.1,13.4,382.0,137.9,83.64
2018,5,20,17,15,608.0,94.5,5.1,13.05,332.0,90.78,55.84
2018,5,20,17,30,568.0,88.0,5.1,12.7,282.0,60.71,48.92
2018,5,20,17,45,512.0,80.5,5.05,12.3,233.5,57.7,46.37
2018,5,20,18,0,456.0,73.0,5.0,11.9,185.0,54.54,43.51
2018,5,20,18,15,376.0,62.5,4.95,11.6,141.0,46.91,36.43
2018,5,20,18,30,296.0,52.0,4.9,11.3,97.0,39.89,29.67
2018,5,20,18,45,195.0,38.0,4.8,10.95,63.0,29.69,19.56
2018,5,20,19,0,94.0,24.0,4.7,10.6,29.0,19.8,1.07
2018,5,20,19,15,47.0,12.0,4.65,10.5,14.5,11.44,0.0
2018,5,20,19,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,21,4,45,12.5,3.5,3.35,8.6,3.5,0.0,0.0
2018,5,21,5,0,25.0,7.0,3.3,8.7,7.0,10.18,0.0
2018,5,21,5,15,117.5,20.0,3.25,9.25,30.0,48.92,0.0
2018,5,21,5,30,210.0,33.0,3.2,9.8,53.0,100.14,66.82
2018,5,21,5,45,300.5,44.0,3.15,10.35,90.5,151.73,114.36
2018,5,21,6,0,391.0,55.0,3.1,10.9,128.0,215.98,171.14
2018,5,21,6,15,470.0,64.0,3.05,11.4,178.0,281.8,229.34
2018,5,21,6,30,549.0,73.0,3.0,11.9,228.0,355.56,293.03
2018,5,21,6,45,598.0,78.5,2.9,12.35,278.0,417.21,345.26
2018,5,21,7,0,647.0,84.0,2.8,12.8,328.0,482.7,398.78
2018,5,21,7,15,680.5,89.0,2.8,13.4,378.5,541.41,445.05
2018,5,21,7,30,714.0,94.0,2.8,14.0,429.0,601.73,490.99
2018,5,21,7,45,739.5,98.0,2.75,14.55,478.5,653.97,529.1
2018,5,21,8,0,765.0,102.0,2.7,15.1,528.0,708.83,566.58
2018,5,21,8,15,783.5,106.0,2.75,15.55,575.0,757.91,599.66
2018,5,21,8,30,802.0,110.0,2.8,16.0,622.0,805.94,631.45
2018,5,21,8,45,816.5,113.0,2.8,16.4,665.5,848.07,658.33
2018,5,21,9,0,831.0,116.0,2.8,16.8,709.0,888.34,683.57
2018,5,21,9,15,846.5,116.5,2.85,17.05,749.0,924.62,706.54
2018,5,21,9,30,862.0,117.0,2.9,17.3,789.0,950.93,722.57
2018,5,21,9,45,876.0,116.0,3.0,17.5,824.0,979.19,740.54
2018,5,21,10,0,890.0,115.0,3.1,17.7,859.0,1004.72,756.63
2018,5,21,10,15,895.5,117.0,3.2,17.85,886.0,1022.04,767.41
2018,5,21,10,30,901.0,119.0,3.3,18.0,913.0,1036.02,776.11
2018,5,21,10,45,904.0,121.0,3.35,18.1,933.5,1044.06,780.71
2018,5,21,11,0,907.0,123.0,3.4,18.2,954.0,1048.58,783.13
2018,5,21,11,15,908.5,124.5,3.5,18.25,967.0,1047.55,782.57
2018,5,21,11,30,910.0,126.0,3.6,18.3,980.0,1043.0,779.81
2018,5,21,11,45,910.0,126.5,3.7,18.35,985.5,1032.49,773.17
2018,5,21,12,0,910.0,127.0,3.8,18.4,991.0,1018.61,764.37
2018,5,21,12,15,910.0,127.5,3.9,18.35,990.0,1001.43,753.69
2018,5,21,12,30,910.0,128.0,4.0,18.3,989.0,981.04,740.84
2018,5,21,12,45,909.0,126.5,4.05,18.3,980.0,954.7,723.48
2018,5,21,13,0,908.0,125.0,4.1,18.3,971.0,925.42,704.08
2018,5,21,13,15,903.5,125.0,4.15,18.15,954.5,891.72,681.93
2018,5,21,13,30,899.0,125.0,4.2,18.0,938.0,855.52,657.86
2018,5,21,13,45,892.5,124.0,4.3,17.85,914.0,814.5,630.33
2018,5,21,14,0,886.0,123.0,4.4,17.7,890.0,771.47,601.31
2018,5,21,14,15,878.5,121.0,4.4,17.55,860.0,725.04,568.24
2018,5,21,14,30,871.0,119.0,4.4,17.4,830.0,677.12,532.03
2018,5,21,14,45,861.5,117.0,4.45,17.2,794.5,626.7,493.31
2018,5,21,15,0,852.0,115.0,4.5,17.0,759.0,575.4,452.77
2018,5,21,15,15,839.0,113.0,4.5,17.0,718.5,519.12,406.79
2018,5,21,15,30,826.0,111.0,4.5,17.0,678.0,464.82,361.04
2018,5,21,15,45,809.5,108.0,4.45,16.45,633.0,408.54,313.15
2018,5,21,16,0,793.0,105.0,4.4,15.9,588.0,353.18,264.73
2018,5,21,16,15,772.0,101.5,4.35,15.5,540.0,297.3,215.06
2018,5,21,16,30,751.0,98.0,4.3,15.1,492.0,243.34,167.03
2018,5,21,16,45,722.5,93.5,4.3,14.75,441.5,184.98,117.31
2018,5,21,17,0,694.0,89.0,4.3,14.4,391.0,133.94,77.88
2018,5,21,17,15,656.0,83.5,4.25,13.9,340.5,85.08,49.11
2018,5,21,17,30,618.0,78.0,4.2,13.4,290.0,52.67,41.61
2018,5,21,17,45,565.0,71.5,4.1,12.95,241.0,50.1,39.46
2018,5,21,18,0,512.0,65.0,4.0,12.5,192.0,47.4,37.03
2018,5,21,18,15,435.0,56.5,3.95,12.1,147.5,42.73,32.66
2018,5,21,18,30,358.0,48.0,3.9,11.7,103.0,37.85,27.87
2018,5,21,18,45,248.0,36.0,3.8,11.3,67.5,28.05,18.27
2018,5,21,19,0,138.0,24.0,3.7,10.9,32.0,19.05,2.43
2018,5,21,19,15,69.0,12.0,3.6,10.75,16.0,11.44,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,22,4,45,18.0,4.0,2.45,9.25,4.0,0.0,0.0
2018,5,22,5,0,36.0,8.0,2.4,9.3,8.0,12.69,0.0
2018,5,22,5,15,138.5,21.0,2.4,9.55,32.5,54.37,0.0
2018,5,22,5,30,241.0,34.0,2.4,9.8,57.0,109.05,73.35
2018,5,22,5,45,337.0,44.0,2.4,10.1,96.5,164.35,124.04
2018,5,22,6,0,433.0,54.0,2.4,10.4,136.0,230.37,182.53
2018,5,22,6,15,498.5,62.0,2.35,10.8,183.0,291.72,237.3
2018,5,22,6,30,564.0,70.0,2.3,11.2,230.0,359.47,296.07
2018,5,22,6,45,609.5,75.5,2.25,11.6,279.5,419.95,347.26
2018,5,22,7,0,655.0,81.0,2.2,12.0,329.0,483.92,399.42
2018,5,22,7,15,688.0,85.5,2.2,12.35,379.0,542.06,445.4
2018,5,22,7,30,721.0,90.0,2.2,12.7,429.0,601.75,491.05
2018,5,22,7,45,746.0,94.0,2.15,13.05,478.5,654.16,529.17
2018,5,22,8,0,771.0,98.0,2.1,13.4,528.0,708.85,566.61
2018,5,22,8,15,789.5,101.0,2.1,13.7,574.5,756.98,598.82
2018,5,22,8,30,808.0,104.0,2.1,14.0,621.0,804.07,629.72
2018,5,22,8,45,822.5,106.5,2.1,14.25,664.0,845.79,656.45
2018,5,22,9,0,837.0,109.0,2.1,14.5,707.0,885.66,681.56
2018,5,22,9,15,848.5,111.5,2.1,14.7,746.0,913.37,698.2
2018,5,22,9,30,860.0,114.0,2.1,14.9,785.0,945.62,717.94
2018,5,22,9,45,869.0,115.5,2.1,15.05,818.5,971.72,733.51
2018,5,22,10,0,878.0,117.0,2.1,15.2,852.0,994.9,747.15
2018,5,22,10,15,885.0,118.5,2.15,15.3,879.5,1013.02,758.22
2018,5,22,10,30,892.0,120.0,2.2,15.4,907.0,1027.88,767.27
2018,5,22,10,45,896.5,121.0,2.2,15.5,927.5,1036.35,771.63
2018,5,22,11,0,901.0,122.0,2.2,15.6,948.0,1041.36,773.91
2018,5,22,11,15,904.5,122.5,2.25,15.65,962.0,1041.37,773.84
2018,5,22,11,30,908.0,123.0,2.3,15.7,976.0,1037.89,771.64
2018,5,22,11,45,909.5,123.0,2.3,15.75,982.0,1028.44,765.09
2018,5,22,12,0,911.0,123.0,2.3,15.8,988.0,1015.61,756.47
2018,5,22,12,15,909.5,123.5,2.35,15.75,986.5,997.06,745.03
2018,5,22,12,30,908.0,124.0,2.4,15.7,985.0,975.36,731.54
2018,5,22,12,45,904.5,124.5,2.4,15.6,975.5,948.79,714.41
2018,5,22,13,0,901.0,125.0,2.4,15.5,966.0,919.39,695.37
2018,5,22,13,15,898.0,124.0,2.4,15.4,950.0,886.31,673.75
2018,5,22,13,30,895.0,123.0,2.4,15.3,934.0,850.66,650.24
2018,5,22,13,45,891.0,121.0,2.45,15.2,911.0,810.89,624.05
2018,5,22,14,0,887.0,119.0,2.5,15.1,888.0,768.94,596.01
2018,5,22,14,15,880.0,117.0,2.5,14.95,858.5,722.91,564.0
2018,5,22,14,30,873.0,115.0,2.5,14.8,829.0,675.33,528.68
2018,5,22,14,45,864.5,113.0,2.5,14.6,794.0,625.52,490.81
2018,5,22,15,0,856.0,111.0,2.5,14.4,759.0,574.72,451.09
2018,5,22,15,15,843.5,108.5,2.5,14.4,718.5,520.74,407.4
2018,5,22,15,30,831.0,106.0,2.5,14.4,678.0,463.35,359.85
2018,5,22,15,45,816.0,103.0,2.5,14.05,633.5,407.49,312.47
2018,5,22,16,0,801.0,100.0,2.5,13.7,589.0,352.35,264.31
2018,5,22,16,15,782.0,96.5,2.5,13.45,542.0,296.65,214.77
2018,5,22,16,30,763.0,93.0,2.5,13.2,495.0,242.62,166.53
2018,5,22,16,45,736.5,88.5,2.5,12.95,445.0,188.41,119.99
2018,5,22,17,0,710.0,84.0,2.5,12.7,395.0,132.67,76.35
2018,5,22,17,15,674.0,79.5,2.5,12.4,345.0,83.79,47.33
2018,5,22,17,30,638.0,75.0,2.5,12.1,295.0,50.27,39.69
2018,5,22,17,45,588.0,68.5,2.5,11.75,246.0,47.59,37.41
2018,5,22,18,0,538.0,62.0,2.5,11.4,197.0,44.75,34.84
2018,5,22,18,15,462.5,54.5,2.45,11.1,152.0,40.84,31.13
2018,5,22,18,30,387.0,47.0,2.4,10.8,107.0,36.78,27.08
2018,5,22,18,45,277.5,36.5,2.35,10.5,71.5,28.44,18.78
2018,5,22,19,0,168.0,26.0,2.3,10.2,36.0,20.69,4.62
2018,5,22,19,15,87.0,14.0,2.2,10.1,19.0,13.34,0.0
2018,5,22,19,30,6.0,2.0,2.1,10.0,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,9.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,1.4,9.65,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,1.4,9.7,1.0,0.95,0.0
2018,5,23,5,15,0.0,4.0,1.4,9.9,4.0,3.7,0.0
2018,5,23,5,30,0.0,7.0,1.4,10.1,7.0,6.48,0.0
2018,5,23,5,45,0.0,11.0,1.45,10.3,11.0,10.18,3.02
2018,5,23,6,0,0.0,15.0,1.5,10.5,15.0,13.89,6.36
2018,5,23,6,15,0.0,20.0,1.5,10.7,20.0,18.54,10.48
2018,5,23,6,30,0.0,25.0,1.5,10.9,25.0,23.18,14.55
2018,5,23,6,45,0.0,46.5,1.55,11.05,46.5,43.2,31.86
2018,5,23,7,0,0.0,68.0,1.6,11.2,68.0,63.26,48.97
2018,5,23,7,15,0.0,77.0,1.6,11.3,77.0,71.67,55.93
2018,5,23,7,30,0.0,86.0,1.6,11.4,86.0,80.2,62.92
2018,5,23,7,45,0.0,95.5,1.65,11.55,95.5,89.28,70.29
2018,5,23,8,0,0.0,105.0,1.7,11.7,105.0,98.38,77.6
2018,5,23,8,15,0.0,119.5,1.7,11.8,119.5,112.36,88.91
2018,5,23,8,30,0.0,134.0,1.7,11.9,134.0,126.36,100.12
2018,5,23,8,45,1.0,145.5,1.75,12.05,146.0,138.31,109.6
2018,5,23,9,0,2.0,157.0,1.8,12.2,158.0,150.32,119.07
2018,5,23,9,15,3.5,165.0,1.8,12.25,167.5,159.42,126.2
2018,5,23,9,30,5.0,173.0,1.8,12.3,177.0,168.59,133.37
2018,5,23,9,45,5.5,172.0,1.85,12.35,176.5,168.07,132.71
2018,5,23,10,0,6.0,171.0,1.9,12.4,176.0,167.59,132.14
2018,5,23,10,15,5.0,161.5,1.9,12.35,166.0,157.43,123.77
2018,5,23,10,30,4.0,152.0,1.9,12.3,156.0,147.3,115.47
2018,5,23,10,45,4.0,152.5,1.9,12.25,156.5,147.77,115.78
2018,5,23,11,0,4.0,153.0,1.9,12.2,157.0,148.22,116.07
2018,5,23,11,15,4.0,150.5,1.85,12.3,154.5,145.78,113.97
2018,5,23,11,30,4.0,148.0,1.8,12.4,152.0,143.32,111.88
2018,5,23,11,45,5.0,152.5,1.8,12.5,157.5,148.47,115.99
2018,5,23,12,0,6.0,157.0,1.8,12.6,163.0,153.54,120.02
2018,5,23,12,15,6.5,160.0,1.8,12.75,166.5,156.63,122.42
2018,5,23,12,30,7.0,163.0,1.8,12.9,170.0,159.64,124.78
2018,5,23,12,45,6.5,160.0,1.8,13.05,166.5,156.01,121.81
2018,5,23,13,0,6.0,157.0,1.8,13.2,163.0,152.39,118.88
2018,5,23,13,15,5.5,156.5,1.85,13.25,162.0,151.13,117.91
2018,5,23,13,30,5.0,156.0,1.9,13.3,161.0,149.89,116.97
2018,5,23,13,45,4.5,155.0,1.95,13.4,159.0,148.2,115.66
2018,5,23,14,0,4.0,154.0,2.0,13.5,157.0,146.54,114.4
2018,5,23,14,15,3.5,150.5,2.1,13.4,153.0,142.6,111.42
2018,5,23,14,30,3.0,147.0,2.2,13.3,149.0,138.72,108.49
2018,5,23,14,45,2.5,149.0,2.3,13.2,151.0,139.92,109.7
2018,5,23,15,0,2.0,151.0,2.4,13.1,153.0,141.13,110.93
2018,5,23,15,15,4.5,170.5,2.4,13.1,174.0,159.63,126.19
2018,5,23,15,30,7.0,190.0,2.4,13.1,195.0,177.37,140.79
2018,5,23,15,45,21.5,210.0,2.45,12.75,223.5,199.27,158.83
2018,5,23,16,0,36.0,230.0,2.5,12.4,252.0,213.76,170.69
2018,5,23,16,15,57.5,224.5,2.5,12.15,256.5,210.32,167.59
2018,5,23,16,30,79.0,219.0,2.5,11.9,261.0,203.92,161.77
2018,5,23,16,45,97.0,198.5,2.5,11.65,245.0,183.0,144.08
2018,5,23,17,0,115.0,178.0,2.5,11.4,229.0,154.88,120.74
2018,5,23,17,15,153.5,153.5,2.45,11.1,212.5,128.35,99.67
2018,5,23,17,30,192.0,129.0,2.4,10.8,196.0,95.62,80.46
2018,5,23,17,45,207.0,109.5,2.3,10.5,171.0,82.87,69.29
2018,5,23,18,0,222.0,90.0,2.2,10.2,146.0,69.54,57.33
2018,5,23,18,15,176.5,72.5,2.15,9.95,111.0,56.98,45.79
2018,5,23,18,30,131.0,55.0,2.1,9.7,76.0,43.99,33.64
2018,5,23,18,45,86.0,38.5,2.0,9.45,50.5,31.33,21.46
2018,5,23,19,0,41.0,22.0,1.9,9.2,25.0,19.15,5.01
2018,5,23,19,15,26.0,12.0,1.9,9.15,13.5,11.44,0.0
2018,5,23,19,30,11.0,2.0,1.9,9.1,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,1.85,9.05,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.15,8.0,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,1.1,8.1,2.0,1.91,0.0
2018,5,24,5,15,0.0,5.5,1.1,8.45,5.5,5.09,0.0
2018,5,24,5,30,0.0,9.0,1.1,8.8,9.0,8.33,1.11
2018,5,24,5,45,23.5,16.0,1.1,9.15,20.5,23.72,14.11
