Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,6,0,47.0,23.0,1.1,9.5,32.0,43.85,31.71
2018,5,24,6,15,37.5,50.5,1.1,9.7,59.0,64.63,50.35
2018,5,24,6,30,28.0,78.0,1.1,9.9,86.0,90.68,73.04
2018,5,24,6,45,23.0,99.0,1.15,10.15,106.5,111.15,90.43
2018,5,24,7,0,18.0,120.0,1.2,10.4,127.0,125.86,102.54
2018,5,24,7,15,13.0,131.0,1.2,10.65,136.5,133.88,108.78
2018,5,24,7,30,8.0,142.0,1.2,10.9,146.0,141.47,114.5
2018,5,24,7,45,5.0,140.5,1.25,11.1,143.0,137.41,110.58
2018,5,24,8,0,2.0,139.0,1.3,11.3,140.0,133.34,106.69
2018,5,24,8,15,3.0,140.5,1.3,11.55,142.5,135.35,107.95
2018,5,24,8,30,4.0,142.0,1.3,11.8,145.0,137.52,109.35
2018,5,24,8,45,4.5,153.0,1.35,12.0,156.5,148.68,118.1
2018,5,24,9,0,5.0,164.0,1.4,12.2,168.0,159.85,126.78
2018,5,24,9,15,7.5,188.5,1.4,12.45,194.5,186.15,147.6
2018,5,24,9,30,10.0,213.0,1.4,12.7,221.0,212.58,168.21
2018,5,24,9,45,12.5,231.5,1.4,12.95,242.0,233.15,183.98
2018,5,24,10,0,15.0,250.0,1.4,13.2,263.0,253.74,199.63
2018,5,24,10,15,14.0,245.0,1.4,13.45,257.5,247.64,194.3
2018,5,24,10,30,13.0,240.0,1.4,13.7,252.0,241.56,189.15
2018,5,24,10,45,12.5,230.0,1.45,13.9,241.5,231.11,180.75
2018,5,24,11,0,12.0,220.0,1.5,14.1,231.0,220.71,172.43
2018,5,24,11,15,14.0,226.0,1.5,14.2,239.0,228.27,178.27
2018,5,24,11,30,16.0,232.0,1.5,14.3,247.0,242.19,188.99
2018,5,24,11,45,25.5,264.5,1.55,14.45,288.5,282.77,220.5
2018,5,24,12,0,35.0,297.0,1.6,14.6,330.0,322.66,250.99
2018,5,24,12,15,103.5,373.0,1.65,14.55,471.0,468.82,362.51
2018,5,24,12,30,172.0,449.0,1.7,14.5,612.0,601.99,459.72
2018,5,24,12,45,163.0,461.0,1.75,14.45,614.5,597.1,455.02
2018,5,24,13,0,154.0,473.0,1.8,14.4,617.0,591.68,451.14
2018,5,24,13,15,126.5,457.5,1.85,14.25,574.5,544.33,416.96
2018,5,24,13,30,99.0,442.0,1.9,14.1,532.0,496.04,381.93
2018,5,24,13,45,76.0,413.0,1.95,13.95,481.0,444.35,344.06
2018,5,24,14,0,53.0,384.0,2.0,13.8,430.0,394.8,307.22
2018,5,24,14,15,43.5,355.5,2.0,13.55,392.5,357.41,279.46
2018,5,24,14,30,34.0,327.0,2.0,13.3,355.0,321.26,252.27
2018,5,24,14,45,24.5,288.0,2.0,13.05,307.5,277.15,218.56
2018,5,24,15,0,15.0,249.0,2.0,12.8,260.0,236.65,187.26
2018,5,24,15,15,17.5,244.0,2.0,12.8,256.5,231.64,183.74
2018,5,24,15,30,20.0,239.0,2.0,12.8,253.0,226.23,179.75
2018,5,24,15,45,15.0,217.0,2.0,12.35,227.0,202.81,161.64
2018,5,24,16,0,10.0,195.0,2.0,11.9,201.0,180.11,143.99
2018,5,24,16,15,12.0,179.0,2.0,11.7,185.5,165.19,132.26
2018,5,24,16,30,14.0,163.0,2.0,11.5,170.0,150.12,120.23
2018,5,24,16,45,46.0,141.0,1.95,11.3,161.5,131.21,103.55
2018,5,24,17,0,78.0,119.0,1.9,11.1,153.0,108.22,83.35
2018,5,24,17,15,176.5,116.5,1.9,10.95,181.5,97.84,73.18
2018,5,24,17,30,275.0,114.0,1.9,10.8,210.0,85.69,71.62
2018,5,24,17,45,311.0,99.0,1.85,10.6,191.0,70.62,58.29
2018,5,24,18,0,347.0,84.0,1.8,10.4,172.0,61.44,50.03
2018,5,24,18,15,288.5,70.0,1.75,10.25,132.5,52.3,41.58
2018,5,24,18,30,230.0,56.0,1.7,10.1,93.0,42.72,32.51
2018,5,24,18,45,153.0,41.5,1.65,9.95,62.5,33.67,23.52
2018,5,24,19,0,76.0,27.0,1.6,9.8,32.0,22.19,7.73
2018,5,24,19,15,38.5,14.0,1.55,9.7,16.5,13.34,0.0
2018,5,24,19,30,1.0,1.0,1.5,9.6,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,9.5,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,1.05,9.8,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,1.0,9.9,3.0,2.86,0.0
2018,5,25,5,15,0.0,10.0,1.05,10.0,10.0,9.27,0.0
2018,5,25,5,30,0.0,17.0,1.1,10.1,17.0,15.76,7.15
2018,5,25,5,45,0.0,29.0,1.1,10.25,29.0,26.92,17.29
2018,5,25,6,0,0.0,41.0,1.1,10.4,41.0,38.09,27.25
2018,5,25,6,15,8.5,63.5,1.1,10.5,66.0,63.69,49.5
2018,5,25,6,30,17.0,86.0,1.1,10.6,91.0,90.48,72.61
2018,5,25,6,45,19.5,101.5,1.1,10.7,108.0,111.97,90.88
2018,5,25,7,0,22.0,117.0,1.1,10.8,125.0,129.99,105.9
2018,5,25,7,15,11.0,96.0,1.05,10.9,100.0,97.17,77.75
2018,5,25,7,30,0.0,75.0,1.0,11.0,75.0,69.81,54.15
2018,5,25,7,45,1.0,81.5,1.0,11.1,82.0,76.62,59.75
2018,5,25,8,0,2.0,88.0,1.0,11.2,89.0,83.51,65.33
2018,5,25,8,15,3.0,113.0,1.0,11.3,115.0,108.41,85.85
2018,5,25,8,30,4.0,138.0,1.0,11.4,141.0,133.59,106.26
2018,5,25,8,45,5.0,162.0,1.0,11.45,165.5,157.94,125.76
2018,5,25,9,0,6.0,186.0,1.0,11.5,190.0,182.4,145.1
2018,5,25,9,15,5.0,174.0,1.0,11.55,177.5,169.58,134.33
2018,5,25,9,30,4.0,162.0,1.0,11.6,165.0,156.91,123.85
2018,5,25,9,45,3.0,149.5,1.0,11.6,152.0,143.86,113.11
2018,5,25,10,0,2.0,137.0,1.0,11.6,139.0,130.88,102.45
2018,5,25,10,15,4.5,160.5,1.05,11.7,164.5,155.96,122.65
2018,5,25,10,30,7.0,184.0,1.1,11.8,190.0,181.1,142.59
2018,5,25,10,45,9.5,209.0,1.1,11.85,217.5,207.7,163.49
2018,5,25,11,0,12.0,234.0,1.1,11.9,245.0,234.25,184.14
2018,5,25,11,15,12.0,228.5,1.1,11.95,239.5,228.65,179.5
2018,5,25,11,30,12.0,223.0,1.1,12.0,234.0,223.04,175.01
2018,5,25,11,45,10.5,211.5,1.15,12.05,221.5,210.17,164.84
2018,5,25,12,0,9.0,200.0,1.2,12.1,209.0,197.35,154.72
2018,5,25,12,15,8.5,188.5,1.25,12.1,197.0,185.55,145.45
2018,5,25,12,30,8.0,177.0,1.3,12.1,185.0,173.8,136.19
2018,5,25,12,45,10.0,200.5,1.35,12.05,210.0,197.38,155.09
2018,5,25,13,0,12.0,224.0,1.4,12.0,235.0,220.67,173.55
2018,5,25,13,15,11.0,217.0,1.45,11.95,227.0,212.49,167.14
2018,5,25,13,30,10.0,210.0,1.5,11.9,219.0,204.37,160.89
2018,5,25,13,45,94.0,228.5,1.55,11.85,310.5,289.74,231.01
2018,5,25,14,0,178.0,247.0,1.6,11.8,402.0,363.69,290.05
2018,5,25,14,15,187.0,231.5,1.65,11.7,389.5,345.4,275.89
2018,5,25,14,30,196.0,216.0,1.7,11.6,377.0,326.19,261.26
2018,5,25,14,45,112.5,217.0,1.75,11.55,308.5,266.62,212.99
2018,5,25,15,0,29.0,218.0,1.8,11.5,240.0,214.96,170.98
2018,5,25,15,15,51.5,248.5,1.8,11.5,285.0,249.8,199.22
2018,5,25,15,30,74.0,279.0,1.8,11.5,330.0,280.65,223.51
2018,5,25,15,45,125.5,253.5,1.9,11.35,333.5,269.53,214.3
2018,5,25,16,0,177.0,228.0,2.0,11.2,337.0,256.06,202.32
2018,5,25,16,15,161.0,215.0,2.05,11.15,308.0,227.9,179.15
2018,5,25,16,30,145.0,202.0,2.1,11.1,279.0,201.47,157.55
2018,5,25,16,45,186.0,189.5,2.15,11.0,278.5,186.61,143.39
2018,5,25,17,0,227.0,177.0,2.2,10.9,278.0,161.13,121.19
2018,5,25,17,15,234.0,153.5,2.2,10.75,246.5,127.11,96.11
2018,5,25,17,30,241.0,130.0,2.2,10.6,215.0,96.4,81.19
2018,5,25,17,45,281.0,106.5,2.2,10.5,190.0,80.98,67.6
2018,5,25,18,0,321.0,83.0,2.2,10.4,165.0,60.53,49.21
2018,5,25,18,15,276.0,68.0,2.15,10.3,127.5,50.64,40.09
2018,5,25,18,30,231.0,53.0,2.1,10.2,90.0,40.26,30.34
2018,5,25,18,45,163.5,37.5,2.05,10.15,59.5,28.97,19.52
2018,5,25,19,0,96.0,22.0,2.0,10.1,29.0,17.21,5.39
2018,5,25,19,15,51.0,12.0,2.05,10.05,15.5,11.44,0.0
2018,5,25,19,30,6.0,2.0,2.1,10.0,2.0,0.0,0.0
2018,5,25,19,45,3.0,1.0,2.1,9.95,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,26,4,45,7.0,2.5,3.85,8.9,2.5,0.0,0.0
2018,5,26,5,0,14.0,5.0,3.9,9.0,5.0,6.76,0.0
2018,5,26,5,15,24.0,13.0,3.95,9.2,14.5,18.32,0.0
2018,5,26,5,30,34.0,21.0,4.0,9.4,24.0,31.22,18.72
2018,5,26,5,45,17.0,32.5,4.0,9.65,34.0,36.58,25.12
2018,5,26,6,0,0.0,44.0,4.0,9.9,44.0,40.93,29.7
2018,5,26,6,15,1.0,61.0,4.0,10.25,61.5,57.92,44.57
2018,5,26,6,30,2.0,78.0,4.0,10.6,79.0,74.99,59.32
2018,5,26,6,45,22.5,109.5,3.95,10.95,118.5,122.31,99.85
2018,5,26,7,0,43.0,141.0,3.9,11.3,158.0,168.61,138.93
2018,5,26,7,15,75.0,170.0,3.85,11.8,204.0,221.25,182.77
2018,5,26,7,30,107.0,199.0,3.8,12.3,250.0,285.73,235.4
2018,5,26,7,45,127.5,222.0,3.7,12.8,289.0,329.4,269.89
2018,5,26,8,0,148.0,245.0,3.6,13.3,328.0,374.42,304.83
2018,5,26,8,15,190.5,263.0,3.55,13.75,379.5,432.55,350.12
2018,5,26,8,30,233.0,281.0,3.5,14.2,431.0,493.26,396.4
2018,5,26,8,45,296.5,288.5,3.4,14.65,493.0,574.73,457.75
2018,5,26,9,0,360.0,296.0,3.3,15.1,555.0,647.57,511.13
2018,5,26,9,15,335.0,323.5,3.25,15.4,574.5,662.82,519.11
2018,5,26,9,30,310.0,351.0,3.2,15.7,594.0,675.31,525.36
2018,5,26,9,45,290.0,372.5,3.15,16.0,607.5,683.59,528.79
2018,5,26,10,0,270.0,394.0,3.1,16.3,621.0,689.72,530.71
2018,5,26,10,15,312.0,389.0,3.1,16.55,659.5,727.3,557.71
2018,5,26,10,30,354.0,384.0,3.1,16.8,698.0,764.48,583.91
2018,5,26,10,45,393.0,366.0,3.05,17.05,722.0,794.73,604.72
2018,5,26,11,0,432.0,348.0,3.0,17.3,746.0,813.37,617.54
2018,5,26,11,15,314.0,411.0,3.1,17.35,702.5,745.16,565.62
2018,5,26,11,30,196.0,474.0,3.2,17.4,659.0,676.34,513.01
2018,5,26,11,45,190.5,477.5,3.25,17.45,658.0,668.91,507.83
2018,5,26,12,0,185.0,481.0,3.3,17.5,657.0,660.62,501.67
2018,5,26,12,15,302.5,428.0,3.45,17.55,716.0,720.51,548.89
2018,5,26,12,30,420.0,375.0,3.6,17.6,775.0,773.5,590.21
2018,5,26,12,45,636.0,265.5,3.7,17.6,864.5,850.23,650.83
2018,5,26,13,0,852.0,156.0,3.8,17.6,954.0,905.53,691.11
2018,5,26,13,15,872.5,143.0,3.9,17.5,948.5,883.03,676.2
2018,5,26,13,30,893.0,130.0,4.0,17.4,943.0,856.57,659.03
2018,5,26,13,45,899.5,124.0,4.1,17.3,925.5,821.59,635.69
2018,5,26,14,0,906.0,118.0,4.2,17.2,908.0,783.65,610.03
2018,5,26,14,15,852.5,141.0,4.25,17.05,864.5,727.92,569.79
2018,5,26,14,30,799.0,164.0,4.3,16.9,821.0,673.29,528.23
2018,5,26,14,45,799.5,154.5,4.4,16.75,788.0,624.77,491.54
2018,5,26,15,0,800.0,145.0,4.5,16.6,755.0,574.7,452.44
2018,5,26,15,15,819.0,127.5,4.5,16.6,723.5,525.4,412.21
2018,5,26,15,30,838.0,110.0,4.5,16.6,692.0,473.02,368.12
2018,5,26,15,45,822.5,107.0,4.55,16.2,647.0,416.74,320.22
2018,5,26,16,0,807.0,104.0,4.6,15.8,602.0,361.24,271.62
2018,5,26,16,15,791.0,99.5,4.6,15.55,555.5,305.33,221.61
2018,5,26,16,30,775.0,95.0,4.6,15.3,509.0,250.74,172.6
2018,5,26,16,45,747.0,92.0,4.55,15.0,459.0,196.96,126.2
2018,5,26,17,0,719.0,89.0,4.5,14.7,409.0,141.5,82.44
2018,5,26,17,15,681.5,84.5,4.45,14.3,358.0,92.0,52.05
2018,5,26,17,30,644.0,80.0,4.4,13.9,307.0,53.72,42.45
2018,5,26,17,45,592.0,73.5,4.35,13.55,257.0,51.2,40.33
2018,5,26,18,0,540.0,67.0,4.3,13.2,207.0,48.53,37.96
2018,5,26,18,15,465.5,59.0,4.2,12.75,161.0,44.34,34.08
2018,5,26,18,30,391.0,51.0,4.1,12.3,115.0,39.99,29.83
2018,5,26,18,45,283.5,40.0,4.0,11.9,78.5,31.08,21.21
2018,5,26,19,0,176.0,29.0,3.9,11.5,42.0,23.0,9.76
2018,5,26,19,15,91.5,15.5,3.8,11.25,22.0,14.77,0.0
2018,5,26,19,30,7.0,2.0,3.7,11.0,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,10.8,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,27,4,45,21.0,4.0,1.95,10.15,4.5,0.0,0.0
2018,5,27,5,0,42.0,8.0,1.9,10.4,9.0,13.61,0.0
2018,5,27,5,15,48.5,19.0,1.8,11.05,22.5,32.25,4.21
2018,5,27,5,30,55.0,30.0,1.7,11.7,36.0,47.39,31.04
2018,5,27,5,45,74.0,48.0,1.65,12.3,60.0,75.87,56.52
2018,5,27,6,0,93.0,66.0,1.6,12.9,84.0,106.09,83.14
2018,5,27,6,15,326.5,68.0,1.55,13.45,158.5,222.96,180.13
2018,5,27,6,30,560.0,70.0,1.5,14.0,233.0,357.66,290.63
2018,5,27,6,45,638.5,70.5,1.5,14.5,290.0,429.42,349.14
2018,5,27,7,0,717.0,71.0,1.5,15.0,347.0,506.3,410.06
2018,5,27,7,15,747.5,74.5,1.45,15.5,398.0,564.55,454.13
2018,5,27,7,30,778.0,78.0,1.4,16.0,449.0,623.97,497.42
2018,5,27,7,45,801.0,80.5,1.4,16.5,498.5,677.67,534.11
2018,5,27,8,0,824.0,83.0,1.4,17.0,548.0,731.19,569.1
2018,5,27,8,15,841.0,85.5,1.45,17.35,595.0,773.99,596.61
2018,5,27,8,30,858.0,88.0,1.5,17.7,642.0,820.68,626.49
2018,5,27,8,45,871.5,90.0,1.5,18.05,685.5,862.26,651.8
2018,5,27,9,0,885.0,92.0,1.5,18.4,729.0,901.85,675.45
2018,5,27,9,15,895.5,94.0,1.6,18.7,768.0,936.43,696.97
2018,5,27,9,30,906.0,96.0,1.7,19.0,807.0,968.39,716.73
2018,5,27,9,45,913.5,97.0,1.75,19.3,840.0,993.54,731.34
2018,5,27,10,0,921.0,98.0,1.8,19.6,873.0,1015.6,744.02
2018,5,27,10,15,926.0,99.0,1.9,19.8,899.5,1031.94,754.07
2018,5,27,10,30,931.0,100.0,2.0,20.0,926.0,1044.88,762.08
2018,5,27,10,45,935.0,101.0,2.05,20.2,946.5,1053.32,766.67
2018,5,27,11,0,939.0,102.0,2.1,20.4,967.0,1058.19,769.13
2018,5,27,11,15,941.0,103.0,2.2,20.5,980.5,1057.45,769.1
2018,5,27,11,30,943.0,104.0,2.3,20.6,994.0,1053.1,766.88
2018,5,27,11,45,943.5,104.0,2.4,20.7,999.5,1042.68,760.86
2018,5,27,12,0,944.0,104.0,2.5,20.8,1005.0,1028.79,752.67
2018,5,27,12,15,944.5,103.0,2.55,20.8,1003.5,1010.5,741.43
2018,5,27,12,30,945.0,102.0,2.6,20.8,1002.0,988.9,728.08
2018,5,27,12,45,945.5,100.5,2.65,20.85,994.0,963.59,712.15
2018,5,27,13,0,946.0,99.0,2.7,20.9,986.0,935.14,694.1
2018,5,27,13,15,943.0,98.0,2.75,20.95,970.0,901.15,672.25
2018,5,27,13,30,940.0,97.0,2.8,21.0,954.0,864.45,648.42
2018,5,27,13,45,935.0,96.5,2.8,21.0,931.0,824.12,621.69
2018,5,27,14,0,930.0,96.0,2.8,21.0,908.0,781.56,593.2
2018,5,27,14,15,922.5,95.0,2.85,21.0,878.0,734.75,561.68
2018,5,27,14,30,915.0,94.0,2.9,21.0,848.0,686.32,526.8
2018,5,27,14,45,905.5,93.0,2.9,21.0,812.5,635.3,488.33
2018,5,27,15,0,896.0,92.0,2.9,21.0,777.0,583.3,448.09
2018,5,27,15,15,885.0,90.0,2.9,21.0,736.5,528.93,404.9
2018,5,27,15,30,874.0,88.0,2.9,21.0,696.0,474.23,360.15
2018,5,27,15,45,859.0,86.5,2.9,20.9,651.5,418.29,313.27
2018,5,27,16,0,844.0,85.0,2.9,20.8,607.0,362.92,265.57
2018,5,27,16,15,825.0,82.5,2.85,20.7,559.5,306.38,216.15
2018,5,27,16,30,806.0,80.0,2.8,20.6,512.0,246.02,163.67
2018,5,27,16,45,781.5,77.0,2.8,20.5,462.0,191.14,117.1
2018,5,27,17,0,757.0,74.0,2.8,20.4,412.0,138.93,76.67
2018,5,27,17,15,723.0,70.5,2.8,19.8,361.5,88.68,46.5
2018,5,27,17,30,689.0,67.0,2.8,19.2,311.0,48.36,36.84
2018,5,27,17,45,641.5,62.0,2.75,18.55,261.5,42.11,31.53
2018,5,27,18,0,594.0,57.0,2.7,17.9,212.0,40.19,29.91
2018,5,27,18,15,525.5,50.5,2.7,17.2,166.0,36.9,26.93
2018,5,27,18,30,457.0,44.0,2.7,16.5,120.0,33.47,23.66
2018,5,27,18,45,350.5,35.5,2.65,15.75,82.5,28.03,18.32
2018,5,27,19,0,244.0,27.0,2.6,15.0,45.0,22.36,9.74
2018,5,27,19,15,129.5,14.5,2.55,14.8,23.5,13.82,0.0
2018,5,27,19,30,15.0,2.0,2.5,14.6,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,14.35,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.5,5.0,0.9,13.3,5.5,0.0,0.0
2018,5,28,5,0,75.0,10.0,0.9,13.3,11.0,20.22,0.0
2018,5,28,5,15,211.0,21.5,0.85,13.85,40.0,70.82,17.04
2018,5,28,5,30,347.0,33.0,0.8,14.4,69.0,135.31,91.3
2018,5,28,5,45,439.0,40.5,0.75,14.95,111.0,192.65,142.16
2018,5,28,6,0,531.0,48.0,0.7,15.5,153.0,259.99,200.11
2018,5,28,6,15,591.5,53.0,0.7,16.0,201.0,320.86,252.58
2018,5,28,6,30,652.0,58.0,0.7,16.5,249.0,386.0,306.75
2018,5,28,6,45,693.5,62.0,0.7,17.0,299.5,446.99,355.73
2018,5,28,7,0,735.0,66.0,0.7,17.5,350.0,510.9,404.87
2018,5,28,7,15,765.0,69.0,0.8,18.05,401.0,569.03,448.59
2018,5,28,7,30,795.0,72.0,0.9,18.6,452.0,628.26,491.69
2018,5,28,7,45,817.5,75.0,0.95,19.2,502.0,682.87,528.0
2018,5,28,8,0,840.0,78.0,1.0,19.8,552.0,732.27,559.5
2018,5,28,8,15,856.0,80.5,1.05,20.3,599.0,780.01,589.47
2018,5,28,8,30,872.0,83.0,1.1,20.8,646.0,826.42,618.02
2018,5,28,8,45,884.5,84.5,1.15,21.3,689.0,867.05,642.29
2018,5,28,9,0,897.0,86.0,1.2,21.8,732.0,905.6,664.96
2018,5,28,9,15,905.5,88.5,1.3,22.05,770.5,939.26,685.66
2018,5,28,9,30,914.0,91.0,1.4,22.3,809.0,970.17,704.58
2018,5,28,9,45,919.5,93.5,1.5,22.6,842.0,995.24,719.63
2018,5,28,10,0,925.0,96.0,1.6,22.9,875.0,1017.11,732.72
2018,5,28,10,15,930.5,97.5,1.7,23.1,902.5,1034.58,743.39
2018,5,28,10,30,936.0,99.0,1.8,23.3,930.0,1048.63,752.02
2018,5,28,10,45,940.0,99.5,1.9,23.5,950.5,1056.59,756.95
2018,5,28,11,0,944.0,100.0,2.0,23.7,971.0,1060.99,759.78
2018,5,28,11,15,946.5,100.5,2.05,23.75,984.5,1060.27,759.32
2018,5,28,11,30,949.0,101.0,2.1,23.8,998.0,1055.94,756.74
2018,5,28,11,45,950.0,101.0,2.2,23.9,1004.0,1046.03,751.25
2018,5,28,12,0,951.0,101.0,2.3,24.0,1010.0,1032.6,743.6
2018,5,28,12,15,948.5,102.5,2.4,23.95,1008.0,1013.88,733.02
2018,5,28,12,30,946.0,104.0,2.5,23.9,1006.0,991.89,720.32
2018,5,28,12,45,941.5,105.0,2.55,23.9,996.0,964.46,703.41
2018,5,28,13,0,937.0,106.0,2.6,23.9,986.0,934.13,684.56
2018,5,28,13,15,933.5,105.5,2.65,23.8,970.0,900.47,663.64
2018,5,28,13,30,930.0,105.0,2.7,23.7,954.0,864.16,640.78
2018,5,28,13,45,924.5,105.0,2.7,23.65,931.0,824.28,614.8
2018,5,28,14,0,919.0,105.0,2.7,23.6,908.0,782.21,587.11
2018,5,28,14,15,912.5,103.5,2.75,23.55,878.5,736.1,556.58
2018,5,28,14,30,906.0,102.0,2.8,23.5,849.0,688.31,522.45
2018,5,28,14,45,896.5,101.0,2.8,23.45,814.0,637.7,484.87
2018,5,28,15,0,887.0,100.0,2.8,23.4,779.0,586.13,445.53
2018,5,28,15,15,875.5,98.0,2.8,23.4,738.5,531.95,403.04
2018,5,28,15,30,864.0,96.0,2.8,23.4,698.0,477.5,359.05
2018,5,28,15,45,848.5,93.5,2.85,23.15,653.0,421.0,312.65
2018,5,28,16,0,833.0,91.0,2.9,22.9,608.0,360.62,261.99
2018,5,28,16,15,812.0,88.5,2.9,22.65,559.5,303.71,212.99
2018,5,28,16,30,791.0,86.0,2.9,22.4,511.0,248.63,165.25
2018,5,28,16,45,764.5,83.0,2.95,22.15,461.0,194.26,119.6
2018,5,28,17,0,738.0,80.0,3.0,21.9,411.0,142.8,80.05
2018,5,28,17,15,704.0,76.0,3.0,21.25,361.0,93.24,50.15
2018,5,28,17,30,670.0,72.0,3.0,20.6,311.0,47.48,35.84
2018,5,28,17,45,623.0,66.5,3.05,19.95,261.5,45.46,34.27
2018,5,28,18,0,576.0,61.0,3.1,19.3,212.0,43.33,32.47
2018,5,28,18,15,509.0,54.0,3.15,18.6,166.5,39.77,29.28
2018,5,28,18,30,442.0,47.0,3.2,17.9,121.0,36.06,25.77
2018,5,28,18,45,338.0,37.5,3.25,17.15,83.5,29.8,19.74
2018,5,28,19,0,234.0,28.0,3.3,16.4,46.0,23.23,10.78
2018,5,28,19,15,126.0,15.5,3.3,16.1,24.5,14.77,0.0
2018,5,28,19,30,18.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,5,28,19,45,9.0,1.5,3.3,15.5,1.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,45,46.0,5.5,3.7,12.85,6.5,0.0,0.0
2018,5,29,5,0,92.0,11.0,3.7,12.9,13.0,23.62,0.0
2018,5,29,5,15,224.0,22.0,3.75,13.35,42.0,74.08,20.7
2018,5,29,5,30,356.0,33.0,3.8,13.8,71.0,137.61,93.67
2018,5,29,5,45,446.5,41.0,3.8,14.25,113.5,195.5,145.96
2018,5,29,6,0,537.0,49.0,3.8,14.7,156.0,263.27,205.97
2018,5,29,6,15,596.5,54.5,3.8,15.0,204.5,324.64,260.9
2018,5,29,6,30,656.0,60.0,3.8,15.3,253.0,391.64,319.09
2018,5,29,6,45,696.5,64.5,3.8,15.65,304.0,451.29,369.72
2018,5,29,7,0,737.0,69.0,3.8,16.0,355.0,515.36,422.09
2018,5,29,7,15,767.0,72.5,3.8,16.5,406.5,574.18,468.36
2018,5,29,7,30,797.0,76.0,3.8,17.0,458.0,634.09,513.92
2018,5,29,7,45,818.5,79.5,3.85,17.5,508.0,688.65,552.78
2018,5,29,8,0,840.0,83.0,3.9,18.0,558.0,742.88,590.06
2018,5,29,8,15,857.0,85.5,3.95,18.4,605.5,786.3,618.96
2018,5,29,8,30,874.0,88.0,4.0,18.8,653.0,833.53,650.23
2018,5,29,8,45,886.5,90.5,4.1,19.15,697.0,875.32,677.54
2018,5,29,9,0,899.0,93.0,4.2,19.5,741.0,915.0,703.12
2018,5,29,9,15,912.0,92.5,4.25,19.8,780.5,949.46,724.75
2018,5,29,9,30,925.0,92.0,4.3,20.1,820.0,981.42,744.54
2018,5,29,9,45,937.0,91.0,4.35,20.45,855.0,1009.12,761.22
2018,5,29,10,0,949.0,90.0,4.4,20.8,890.0,1033.86,775.87
2018,5,29,10,15,954.5,91.0,4.45,21.0,917.5,1051.16,785.96
2018,5,29,10,30,960.0,92.0,4.5,21.2,945.0,1064.97,794.04
2018,5,29,10,45,964.5,92.0,4.6,21.4,966.0,1073.12,798.97
2018,5,29,11,0,969.0,92.0,4.7,21.6,987.0,1077.64,801.64
2018,5,29,11,15,971.0,93.0,4.75,21.65,1000.5,1076.99,800.99
2018,5,29,11,30,973.0,94.0,4.8,21.7,1014.0,1072.64,798.03
2018,5,29,11,45,973.5,95.0,4.9,21.8,1020.5,1063.13,792.05
2018,5,29,12,0,974.0,96.0,5.0,21.9,1027.0,1050.01,783.74
2018,5,29,12,15,973.0,96.5,5.05,21.8,1026.0,1031.42,772.0
2018,5,29,12,30,972.0,97.0,5.1,21.7,1025.0,1009.46,758.01
2018,5,29,12,45,970.0,97.5,5.15,21.65,1016.5,983.31,741.01
2018,5,29,13,0,968.0,98.0,5.2,21.6,1008.0,954.04,721.83
2018,5,29,13,15,965.5,97.0,5.2,21.4,992.0,919.92,699.28
2018,5,29,13,30,963.0,96.0,5.2,21.2,976.0,882.99,674.66
2018,5,29,13,45,959.0,95.5,5.25,21.05,953.5,842.72,647.62
2018,5,29,14,0,955.0,95.0,5.3,20.9,931.0,800.07,618.6
2018,5,29,14,15,949.0,94.0,5.3,20.65,901.5,753.37,586.34
2018,5,29,14,30,943.0,93.0,5.3,20.4,872.0,704.86,550.69
2018,5,29,14,45,935.0,91.5,5.35,20.15,836.5,653.1,511.1
2018,5,29,15,0,927.0,90.0,5.4,19.9,801.0,600.17,469.46
2018,5,29,15,15,916.5,88.0,5.4,19.9,760.0,544.59,424.01
2018,5,29,15,30,906.0,86.0,5.4,19.9,719.0,488.58,376.94
2018,5,29,15,45,891.0,85.0,5.4,19.25,674.0,431.47,328.57
2018,5,29,16,0,876.0,84.0,5.4,18.6,629.0,374.86,279.2
2018,5,29,16,15,856.5,82.5,5.4,18.15,580.5,317.31,227.99
2018,5,29,16,30,837.0,81.0,5.4,17.7,532.0,255.93,173.6
2018,5,29,16,45,811.0,78.5,5.4,17.25,481.0,199.47,124.76
2018,5,29,17,0,785.0,76.0,5.4,16.8,430.0,145.83,82.31
2018,5,29,17,15,750.0,73.0,5.4,16.15,378.0,94.33,50.37
2018,5,29,17,30,715.0,70.0,5.4,15.5,326.0,50.77,39.54
2018,5,29,17,45,664.5,65.5,5.35,14.9,274.5,44.71,34.32
2018,5,29,18,0,614.0,61.0,5.3,14.3,223.0,43.32,33.15
2018,5,29,18,15,544.5,54.5,5.3,13.75,176.0,40.17,30.25
2018,5,29,18,30,475.0,48.0,5.3,13.2,129.0,36.91,27.06
2018,5,29,18,45,365.0,38.5,5.25,12.7,89.0,30.67,20.93
2018,5,29,19,0,255.0,29.0,5.2,12.2,49.0,24.13,12.13
2018,5,29,19,15,140.0,16.5,5.15,11.9,26.5,15.73,0.0
2018,5,29,19,30,25.0,4.0,5.1,11.6,4.0,0.0,0.0
2018,5,29,19,45,12.5,2.0,5.05,11.3,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,9.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,9.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.35,9.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,9.35,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.55,9.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,5,30,4,45,18.0,5.5,5.6,9.3,6.0,0.0,0.0
2018,5,30,5,0,36.0,11.0,5.6,9.3,12.0,15.63,0.0
2018,5,30,5,15,117.5,25.0,5.6,9.45,36.0,56.08,17.5
2018,5,30,5,30,199.0,39.0,5.6,9.6,60.0,103.56,72.85
2018,5,30,5,45,259.5,50.5,5.65,9.7,93.0,146.17,112.12
2018,5,30,6,0,320.0,62.0,5.7,9.8,126.0,195.69,157.18
2018,5,30,6,15,372.5,74.0,5.7,10.05,168.5,248.94,205.42
2018,5,30,6,30,425.0,86.0,5.7,10.3,211.0,307.48,257.46
2018,5,30,6,45,471.0,95.5,5.75,10.55,258.5,364.7,307.46
2018,5,30,7,0,517.0,105.0,5.8,10.8,306.0,430.21,363.09
2018,5,30,7,15,599.0,105.0,5.8,11.1,369.0,507.6,427.52
2018,5,30,7,30,681.0,105.0,5.8,11.4,432.0,591.03,495.3
2018,5,30,7,45,654.5,122.5,5.8,11.7,464.0,622.03,518.38
2018,5,30,8,0,628.0,140.0,5.8,12.0,496.0,648.79,537.59
2018,5,30,8,15,648.5,149.5,5.75,12.35,544.0,700.21,576.03
2018,5,30,8,30,669.0,159.0,5.7,12.7,592.0,751.11,612.66
2018,5,30,8,45,655.0,179.5,5.7,13.05,627.0,783.16,634.42
2018,5,30,9,0,641.0,200.0,5.7,13.4,662.0,811.79,653.36
2018,5,30,9,15,553.5,248.0,5.65,13.65,662.5,794.3,635.53
2018,5,30,9,30,466.0,296.0,5.6,13.9,663.0,774.63,616.17
2018,5,30,9,45,503.0,299.5,5.6,14.1,710.5,822.12,650.8
2018,5,30,10,0,540.0,303.0,5.6,14.3,758.0,868.83,684.13
2018,5,30,10,15,701.0,227.5,5.55,14.4,838.5,958.49,751.35
2018,5,30,10,30,862.0,152.0,5.5,14.5,919.0,1038.76,806.44
2018,5,30,10,45,895.0,137.5,5.5,14.6,949.5,1050.37,813.01
2018,5,30,11,0,928.0,123.0,5.5,14.7,980.0,1068.37,824.58
2018,5,30,11,15,931.0,124.0,5.5,14.7,994.5,1068.51,824.04
2018,5,30,11,30,934.0,125.0,5.5,14.7,1009.0,1065.09,821.26
2018,5,30,11,45,935.5,125.5,5.45,14.7,1016.0,1056.14,814.36
2018,5,30,12,0,937.0,126.0,5.4,14.7,1023.0,1043.72,805.18
2018,5,30,12,15,937.0,126.5,5.4,14.65,1022.5,1026.46,793.29
2018,5,30,12,30,937.0,127.0,5.4,14.6,1022.0,1005.92,779.19
2018,5,30,12,45,936.0,127.0,5.4,14.6,1014.5,980.82,761.76
2018,5,30,13,0,935.0,127.0,5.4,14.6,1007.0,952.69,742.2
2018,5,30,13,15,931.5,127.0,5.4,14.5,991.5,919.5,719.27
2018,5,30,13,30,928.0,127.0,5.4,14.4,976.0,883.67,694.34
2018,5,30,13,45,920.5,128.0,5.35,14.3,952.5,843.13,665.57
2018,5,30,14,0,913.0,129.0,5.3,14.2,929.0,800.56,635.14
2018,5,30,14,15,897.0,130.5,5.3,14.0,895.0,750.67,598.88
2018,5,30,14,30,881.0,132.0,5.3,13.8,861.0,699.91,559.75
2018,5,30,14,45,869.0,129.0,5.3,13.6,822.5,647.06,518.23
2018,5,30,15,0,857.0,126.0,5.3,13.4,784.0,591.86,473.88
2018,5,30,15,15,841.0,124.5,5.3,13.4,742.0,536.62,427.9
2018,5,30,15,30,825.0,123.0,5.3,13.4,700.0,481.68,380.98
2018,5,30,15,45,817.0,119.5,5.3,12.9,660.0,428.75,335.04
2018,5,30,16,0,809.0,116.0,5.3,12.4,620.0,375.8,287.73
2018,5,30,16,15,754.5,119.0,5.25,12.15,560.0,310.93,230.85
2018,5,30,16,30,700.0,122.0,5.2,11.9,500.0,255.34,181.97
2018,5,30,16,45,587.0,132.0,5.2,11.65,428.0,201.46,138.75
2018,5,30,17,0,474.0,142.0,5.2,11.4,356.0,159.76,109.28
2018,5,30,17,15,342.5,137.5,5.15,11.15,282.5,117.97,84.28
2018,5,30,17,30,211.0,133.0,5.1,10.9,209.0,98.19,82.79
2018,5,30,17,45,235.0,109.0,5.05,10.65,181.5,82.5,68.96
2018,5,30,18,0,259.0,85.0,5.0,10.4,154.0,66.04,54.2
2018,5,30,18,15,257.5,71.0,4.95,10.15,127.5,52.58,41.91
2018,5,30,18,30,256.0,57.0,4.9,9.9,101.0,43.17,33.06
2018,5,30,18,45,187.5,45.0,4.85,9.65,71.5,34.81,24.9
2018,5,30,19,0,119.0,33.0,4.8,9.4,42.0,26.9,14.82
2018,5,30,19,15,62.5,18.5,4.8,9.35,23.0,17.63,0.0
2018,5,30,19,30,6.0,4.0,4.8,9.3,4.0,3.81,0.0
2018,5,30,19,45,3.0,2.0,4.8,9.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,9.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,9.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,9.2,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.45,9.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.45,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,8.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.65,8.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,5,31,4,45,19.0,5.5,4.5,8.7,6.0,0.0,0.0
2018,5,31,5,0,38.0,11.0,4.5,8.7,12.0,15.92,0.0
2018,5,31,5,15,138.5,25.5,4.5,8.9,39.0,60.91,20.95
2018,5,31,5,30,239.0,40.0,4.5,9.1,66.0,114.77,80.98
2018,5,31,5,45,338.5,50.5,4.55,9.3,107.5,170.58,130.8
2018,5,31,6,0,438.0,61.0,4.6,9.5,149.0,239.57,192.18
2018,5,31,6,15,506.0,67.5,4.55,9.85,196.5,300.72,247.36
2018,5,31,6,30,574.0,74.0,4.5,10.2,244.0,368.33,306.93
2018,5,31,6,45,623.5,79.0,4.5,10.5,295.0,430.71,360.89
2018,5,31,7,0,673.0,84.0,4.5,10.8,346.0,496.92,416.4
2018,5,31,7,15,708.0,87.5,4.5,11.2,397.0,555.82,464.24
2018,5,31,7,30,743.0,91.0,4.5,11.6,448.0,614.33,510.42
2018,5,31,7,45,770.5,93.0,4.45,12.0,498.0,669.21,551.65
2018,5,31,8,0,798.0,95.0,4.4,12.4,548.0,724.32,590.76
2018,5,31,8,15,817.5,98.0,4.4,12.75,595.5,774.09,625.39
2018,5,31,8,30,837.0,101.0,4.4,13.1,643.0,822.85,658.69
2018,5,31,8,45,853.0,102.0,4.4,13.45,687.0,858.62,681.99
2018,5,31,9,0,869.0,103.0,4.4,13.8,731.0,898.69,708.22
2018,5,31,9,15,879.5,105.5,4.45,14.05,770.0,933.31,730.92
2018,5,31,9,30,890.0,108.0,4.5,14.3,809.0,965.36,751.7
2018,5,31,9,45,898.0,109.5,4.5,14.6,842.5,991.16,767.44
2018,5,31,10,0,906.0,111.0,4.5,14.9,876.0,1013.94,781.08
2018,5,31,10,15,912.5,112.5,4.55,15.0,904.0,1032.07,792.61
2018,5,31,10,30,919.0,114.0,4.6,15.1,932.0,1046.87,801.95
2018,5,31,10,45,923.5,115.0,4.65,15.25,953.0,1055.71,807.17
2018,5,31,11,0,928.0,116.0,4.7,15.4,974.0,1061.03,810.13
2018,5,31,11,15,931.0,116.0,4.75,15.45,987.5,1060.27,809.38
2018,5,31,11,30,934.0,116.0,4.8,15.5,1001.0,1055.97,806.36
2018,5,31,11,45,935.0,117.0,4.8,15.55,1007.5,1047.17,799.92
2018,5,31,12,0,936.0,118.0,4.8,15.6,1014.0,1034.9,791.23
2018,5,31,12,15,934.0,119.0,4.8,15.6,1012.5,1016.36,778.48
2018,5,31,12,30,932.0,120.0,4.8,15.6,1011.0,994.63,763.61
2018,5,31,12,45,928.0,122.0,4.75,15.65,1002.5,968.95,745.48
2018,5,31,13,0,924.0,124.0,4.7,15.7,994.0,940.37,725.37
2018,5,31,13,15,922.5,122.0,4.7,15.65,978.5,907.45,702.86
2018,5,31,13,30,921.0,120.0,4.7,15.6,963.0,871.82,678.33
2018,5,31,13,45,918.0,118.0,4.7,15.55,941.0,832.43,650.95
2018,5,31,14,0,915.0,116.0,4.7,15.5,919.0,790.73,621.7
2018,5,31,14,15,908.5,114.5,4.7,15.4,889.5,744.88,589.23
2018,5,31,14,30,902.0,113.0,4.7,15.3,860.0,697.37,552.91
2018,5,31,14,45,893.0,111.5,4.7,15.2,825.0,646.88,513.43
2018,5,31,15,0,884.0,110.0,4.7,15.1,790.0,595.4,472.16
2018,5,31,15,15,872.5,107.0,4.7,15.1,749.0,540.57,427.02
2018,5,31,15,30,861.0,104.0,4.7,15.1,708.0,485.48,380.42
2018,5,31,15,45,846.5,101.5,4.65,14.75,663.5,425.66,329.27
2018,5,31,16,0,832.0,99.0,4.6,14.4,619.0,369.87,279.95
2018,5,31,16,15,813.5,96.0,4.6,14.15,571.5,313.35,229.17
2018,5,31,16,30,795.0,93.0,4.6,13.9,524.0,258.38,179.52
2018,5,31,16,45,769.5,89.0,4.6,13.65,473.5,203.13,131.21
2018,5,31,17,0,744.0,85.0,4.6,13.4,423.0,150.69,89.0
2018,5,31,17,15,709.0,81.0,4.55,13.05,372.0,95.84,52.81
2018,5,31,17,30,674.0,77.0,4.5,12.7,321.0,50.99,40.18
2018,5,31,17,45,625.5,71.0,4.45,12.35,270.5,48.74,38.32
2018,5,31,18,0,577.0,65.0,4.4,12.0,220.0,46.35,36.21
2018,5,31,18,15,506.5,58.0,4.3,11.55,173.5,42.92,33.04
2018,5,31,18,30,436.0,51.0,4.2,11.1,127.0,39.38,29.56
2018,5,31,18,45,330.0,41.5,4.05,10.7,88.5,33.28,23.51
2018,5,31,19,0,224.0,32.0,3.9,10.3,50.0,25.3,13.9
2018,5,31,19,15,122.5,18.5,3.85,10.1,27.5,17.63,0.0
2018,5,31,19,30,21.0,5.0,3.8,9.9,5.0,4.77,0.0
2018,5,31,19,45,10.5,2.5,3.8,9.65,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,6,1,4,45,36.0,5.5,3.05,8.35,6.5,0.0,0.0
2018,6,1,5,0,72.0,11.0,3.1,8.6,13.0,20.79,0.0
2018,6,1,5,15,193.5,24.0,3.05,9.2,42.0,70.16,25.7
2018,6,1,5,30,315.0,37.0,3.0,9.8,71.0,130.93,91.53
2018,6,1,5,45,403.5,45.0,3.0,10.35,112.0,186.21,141.49
2018,6,1,6,0,492.0,53.0,3.0,10.9,153.0,250.95,199.19
2018,6,1,6,15,560.0,59.0,2.9,11.55,202.0,314.07,255.25
2018,6,1,6,30,628.0,65.0,2.8,12.2,251.0,383.73,315.19
2018,6,1,6,45,671.5,69.0,2.7,12.8,301.5,444.35,366.07
2018,6,1,7,0,715.0,73.0,2.6,13.4,352.0,506.63,416.36
2018,6,1,7,15,746.0,76.5,2.55,13.95,403.0,564.99,461.84
2018,6,1,7,30,777.0,80.0,2.5,14.5,454.0,624.55,506.58
2018,6,1,7,45,800.5,83.0,2.45,15.0,504.0,679.05,544.94
2018,6,1,8,0,824.0,86.0,2.4,15.5,554.0,733.42,581.44
2018,6,1,8,15,841.5,88.5,2.3,15.95,601.0,776.54,608.68
2018,6,1,8,30,859.0,91.0,2.2,16.4,648.0,823.59,638.11
2018,6,1,8,45,873.0,92.5,2.15,16.85,691.5,865.02,663.31
2018,6,1,9,0,887.0,94.0,2.1,17.3,735.0,904.5,686.76
2018,6,1,9,15,899.5,94.5,2.1,17.6,774.5,939.3,707.6
2018,6,1,9,30,912.0,95.0,2.1,17.9,814.0,971.61,726.62
2018,6,1,9,45,923.0,93.5,2.05,18.25,847.5,997.57,740.59
2018,6,1,10,0,934.0,92.0,2.0,18.6,881.0,1020.59,752.58
2018,6,1,10,15,939.0,93.5,2.05,18.85,908.5,1037.79,762.38
2018,6,1,10,30,944.0,95.0,2.1,19.1,936.0,1051.55,770.1
2018,6,1,10,45,948.5,95.5,2.15,19.3,956.5,1060.21,774.82
2018,6,1,11,0,953.0,96.0,2.2,19.5,977.0,1065.29,777.41
2018,6,1,11,15,955.5,96.0,2.3,19.65,990.5,1064.22,776.97
2018,6,1,11,30,958.0,96.0,2.4,19.8,1004.0,1059.52,774.35
2018,6,1,11,45,959.0,96.5,2.5,19.95,1010.5,1050.25,768.86
2018,6,1,12,0,960.0,97.0,2.6,20.1,1017.0,1037.44,761.15
2018,6,1,12,15,959.0,98.0,2.75,20.15,1016.0,1019.73,751.07
2018,6,1,12,30,958.0,99.0,2.9,20.2,1015.0,998.7,738.74
2018,6,1,12,45,955.5,99.0,3.05,20.2,1006.0,972.09,722.73
2018,6,1,13,0,953.0,99.0,3.2,20.2,997.0,942.47,704.54
2018,6,1,13,15,949.5,98.5,3.35,20.15,981.0,908.61,683.38
2018,6,1,13,30,946.0,98.0,3.5,20.1,965.0,872.06,660.09
2018,6,1,13,45,941.0,97.5,3.6,20.05,942.0,831.81,633.64
2018,6,1,14,0,936.0,97.0,3.7,20.0,919.0,789.31,605.29
2018,6,1,14,15,930.0,95.5,3.8,19.9,889.5,743.13,574.03
2018,6,1,14,30,924.0,94.0,3.9,19.8,860.0,695.2,539.43
2018,6,1,14,45,915.0,93.0,4.0,19.7,825.0,644.35,500.97
2018,6,1,15,0,906.0,92.0,4.1,19.6,790.0,592.46,460.58
2018,6,1,15,15,895.5,90.0,4.1,19.6,750.0,538.11,416.73
2018,6,1,15,30,885.0,88.0,4.1,19.6,710.0,483.35,371.3
2018,6,1,15,45,871.5,85.5,4.15,19.25,665.0,426.8,323.69
2018,6,1,16,0,858.0,83.0,4.2,18.9,620.0,370.65,275.02
2018,6,1,16,15,840.0,80.5,4.25,18.65,572.5,313.84,224.83
2018,6,1,16,30,822.0,78.0,4.3,18.4,525.0,253.0,171.21
2018,6,1,16,45,798.5,75.0,4.3,18.1,475.0,197.51,123.21
2018,6,1,17,0,775.0,72.0,4.3,17.8,425.0,144.54,80.99
2018,6,1,17,15,743.5,68.5,4.3,17.25,374.5,93.42,48.45
2018,6,1,17,30,712.0,65.0,4.3,16.7,324.0,46.38,35.46
2018,6,1,17,45,667.0,60.5,4.3,16.15,274.0,44.63,34.08
2018,6,1,18,0,622.0,56.0,4.3,15.6,224.0,39.04,29.18
2018,6,1,18,15,556.5,50.5,4.25,15.05,177.5,36.51,26.87
2018,6,1,18,30,491.0,45.0,4.2,14.5,131.0,33.91,24.33
2018,6,1,18,45,388.0,36.5,4.15,13.95,91.5,28.46,19.04
2018,6,1,19,0,285.0,28.0,4.1,13.4,52.0,22.77,12.03
2018,6,1,19,15,160.5,16.5,4.0,13.15,28.5,15.73,0.0
2018,6,1,19,30,36.0,5.0,3.9,12.9,5.0,4.77,0.0
2018,6,1,19,45,18.0,2.5,3.85,12.7,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,54.0,6.0,2.65,13.1,7.0,0.0,0.0
2018,6,2,5,0,108.0,12.0,2.6,13.2,14.0,26.89,0.0
2018,6,2,5,15,245.0,22.0,2.6,13.75,44.0,78.88,29.68
2018,6,2,5,30,382.0,32.0,2.6,14.3,74.0,143.04,97.62
2018,6,2,5,45,469.5,39.0,2.55,14.9,116.5,200.18,148.82
2018,6,2,6,0,557.0,46.0,2.5,15.5,159.0,266.82,207.43
2018,6,2,6,15,613.5,51.0,2.5,16.05,207.0,325.84,259.7
2018,6,2,6,30,670.0,56.0,2.5,16.6,255.0,391.72,315.95
2018,6,2,6,45,709.0,60.0,2.45,17.15,305.5,452.12,365.92
2018,6,2,7,0,748.0,64.0,2.4,17.7,356.0,515.19,416.02
2018,6,2,7,15,776.0,67.0,2.45,18.35,406.5,572.54,460.02
2018,6,2,7,30,804.0,70.0,2.5,19.0,457.0,630.79,503.17
2018,6,2,7,45,825.5,72.5,2.5,19.65,506.5,679.86,536.27
2018,6,2,8,0,847.0,75.0,2.5,20.3,556.0,732.81,571.13
2018,6,2,8,15,863.5,77.0,2.55,20.75,603.0,780.6,602.25
2018,6,2,8,30,880.0,79.0,2.6,21.2,650.0,827.1,631.96
2018,6,2,8,45,892.5,80.5,2.65,21.7,693.5,868.0,657.24
2018,6,2,9,0,905.0,82.0,2.7,22.2,737.0,906.81,680.83
2018,6,2,9,15,911.5,85.5,2.7,22.5,775.0,940.01,700.53
2018,6,2,9,30,918.0,89.0,2.7,22.8,813.0,970.34,718.21
2018,6,2,9,45,921.0,93.0,2.75,23.1,845.5,994.81,732.41
2018,6,2,10,0,924.0,97.0,2.8,23.4,878.0,1015.97,744.49
2018,6,2,10,15,930.0,98.5,2.8,23.65,906.0,1034.01,754.29
2018,6,2,10,30,936.0,100.0,2.8,23.9,934.0,1048.67,761.96
2018,6,2,10,45,940.5,100.0,2.85,24.15,954.5,1056.74,766.01
2018,6,2,11,0,945.0,100.0,2.9,24.4,975.0,1061.28,767.96
2018,6,2,11,15,947.5,101.0,2.95,24.5,989.0,1061.25,767.59
2018,6,2,11,30,950.0,102.0,3.0,24.6,1003.0,1057.62,765.06
2018,6,2,11,45,951.0,102.0,3.05,24.75,1009.0,1047.9,758.61
2018,6,2,12,0,952.0,102.0,3.1,24.9,1015.0,1034.68,750.05
2018,6,2,12,15,952.0,101.5,3.15,24.9,1013.5,1016.58,738.86
2018,6,2,12,30,952.0,101.0,3.2,24.9,1012.0,995.18,725.59
2018,6,2,12,45,950.5,100.0,3.25,24.9,1003.0,968.7,708.99
2018,6,2,13,0,949.0,99.0,3.3,24.9,994.0,939.19,690.36
2018,6,2,13,15,946.0,98.5,3.4,24.85,978.5,905.94,669.59
2018,6,2,13,30,943.0,98.0,3.5,24.8,963.0,869.98,646.79
2018,6,2,13,45,938.0,98.0,3.55,24.75,940.5,830.37,620.99
2018,6,2,14,0,933.0,98.0,3.6,24.7,918.0,788.51,593.39
2018,6,2,14,15,926.5,96.5,3.65,24.6,888.5,742.16,562.44
2018,6,2,14,30,920.0,95.0,3.7,24.5,859.0,694.11,528.29
2018,6,2,14,45,911.5,93.5,3.75,24.4,824.0,643.35,490.58
2018,6,2,15,0,903.0,92.0,3.8,24.3,789.0,591.51,450.99
2018,6,2,15,15,892.0,90.0,3.8,24.3,748.5,537.11,408.04
2018,6,2,15,30,881.0,88.0,3.8,24.3,708.0,482.37,363.57
2018,6,2,15,45,867.0,86.5,3.85,23.95,664.0,426.74,317.65
2018,6,2,16,0,853.0,85.0,3.9,23.6,620.0,371.54,270.72
2018,6,2,16,15,835.0,82.0,3.85,23.25,572.0,314.6,221.47
2018,6,2,16,30,817.0,79.0,3.8,22.9,524.0,253.65,168.85
2018,6,2,16,45,793.5,76.0,3.8,22.55,474.5,198.46,122.0
2018,6,2,17,0,770.0,73.0,3.8,22.2,425.0,145.79,80.68
2018,6,2,17,15,738.0,69.5,3.75,21.55,374.5,94.91,48.64
2018,6,2,17,30,706.0,66.0,3.7,20.9,324.0,47.93,36.17
2018,6,2,17,45,661.5,61.5,3.6,20.2,274.5,45.38,34.15
2018,6,2,18,0,617.0,57.0,3.5,19.5,225.0,39.74,29.31
2018,6,2,18,15,527.0,52.5,3.45,18.75,175.5,38.04,27.79
2018,6,2,18,30,437.0,48.0,3.4,18.0,126.0,36.41,26.15
2018,6,2,18,45,349.0,38.5,3.3,17.25,88.5,30.18,20.26
2018,6,2,19,0,261.0,29.0,3.2,16.5,51.0,23.63,12.73
2018,6,2,19,15,148.0,17.0,3.2,16.2,28.0,16.2,0.0
2018,6,2,19,30,35.0,5.0,3.2,15.9,5.0,4.77,0.0
2018,6,2,19,45,17.5,2.5,3.15,15.6,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
