Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,2,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,3,4,45,51.5,6.5,2.8,14.5,7.5,0.0,0.0
2018,6,3,5,0,103.0,13.0,2.8,14.6,15.0,27.12,0.0
2018,6,3,5,15,238.0,23.5,2.8,15.1,45.0,79.0,30.93
2018,6,3,5,30,373.0,34.0,2.8,15.6,75.0,142.69,97.27
2018,6,3,5,45,462.0,41.0,2.8,16.15,117.5,199.93,148.19
2018,6,3,6,0,551.0,48.0,2.8,16.7,160.0,266.74,206.7
2018,6,3,6,15,608.0,53.0,2.8,17.2,208.0,327.06,259.86
2018,6,3,6,30,665.0,58.0,2.8,17.7,256.0,391.38,314.79
2018,6,3,6,45,704.0,62.5,2.75,18.2,307.0,452.1,365.01
2018,6,3,7,0,743.0,67.0,2.7,18.7,358.0,515.5,415.41
2018,6,3,7,15,771.0,70.5,2.75,19.3,408.5,573.2,459.73
2018,6,3,7,30,799.0,74.0,2.8,19.9,459.0,631.81,503.23
2018,6,3,7,45,819.5,76.5,2.8,20.5,508.0,684.47,539.31
2018,6,3,8,0,840.0,79.0,2.8,21.1,557.0,731.81,570.24
2018,6,3,8,15,855.5,82.0,2.9,21.55,604.0,779.65,601.79
2018,6,3,8,30,871.0,85.0,3.0,22.0,651.0,826.13,631.89
2018,6,3,8,45,883.0,87.0,3.05,22.45,694.0,866.82,657.27
2018,6,3,9,0,895.0,89.0,3.1,22.9,737.0,905.42,680.95
2018,6,3,9,15,905.0,91.0,3.2,23.1,776.0,939.85,702.62
2018,6,3,9,30,915.0,93.0,3.3,23.3,815.0,971.64,722.45
2018,6,3,9,45,923.0,94.0,3.35,23.45,848.5,997.55,738.12
2018,6,3,10,0,931.0,95.0,3.4,23.6,882.0,1020.4,751.8
2018,6,3,10,15,936.5,95.5,3.45,23.75,909.0,1037.0,761.45
2018,6,3,10,30,942.0,96.0,3.5,23.9,936.0,1050.2,769.02
2018,6,3,10,45,945.5,97.5,3.55,24.05,957.0,1058.96,773.81
2018,6,3,11,0,949.0,99.0,3.6,24.2,978.0,1064.13,776.41
2018,6,3,11,15,951.5,99.5,3.6,24.3,991.5,1063.63,775.24
2018,6,3,11,30,954.0,100.0,3.6,24.4,1005.0,1059.52,771.9
2018,6,3,11,45,955.0,100.0,3.65,24.45,1011.0,1049.82,765.61
2018,6,3,12,0,956.0,100.0,3.7,24.5,1017.0,1036.62,757.17
2018,6,3,12,15,955.5,100.0,3.75,24.45,1016.0,1018.55,745.92
2018,6,3,12,30,955.0,100.0,3.8,24.4,1015.0,997.16,732.54
2018,6,3,12,45,953.5,99.5,3.85,24.35,1006.5,971.16,716.12
2018,6,3,13,0,952.0,99.0,3.9,24.3,998.0,942.11,697.63
2018,6,3,13,15,949.0,99.0,3.95,24.15,982.5,909.31,676.79
2018,6,3,13,30,946.0,99.0,4.0,24.0,967.0,873.78,653.95
2018,6,3,13,45,893.0,128.0,4.05,23.85,931.5,823.25,620.53
2018,6,3,14,0,840.0,157.0,4.1,23.7,896.0,775.4,588.61
2018,6,3,14,15,816.5,164.0,4.15,23.45,863.0,727.56,554.64
2018,6,3,14,30,793.0,171.0,4.2,23.2,830.0,679.64,519.7
2018,6,3,14,45,834.5,140.5,4.25,22.95,808.5,637.98,489.59
2018,6,3,15,0,876.0,110.0,4.3,22.7,787.0,593.05,455.72
2018,6,3,15,15,882.0,99.0,4.3,22.7,750.5,540.73,414.09
2018,6,3,15,30,888.0,88.0,4.3,22.7,714.0,486.41,369.58
2018,6,3,15,45,875.0,85.5,4.3,22.05,669.5,429.98,322.96
2018,6,3,16,0,862.0,83.0,4.3,21.4,625.0,373.9,275.14
2018,6,3,16,15,845.5,80.5,4.3,21.0,578.0,317.37,225.69
2018,6,3,16,30,829.0,78.0,4.3,20.6,531.0,262.02,176.86
2018,6,3,16,45,807.0,74.5,4.3,20.2,481.0,200.63,124.47
2018,6,3,17,0,785.0,71.0,4.3,19.8,431.0,146.98,81.76
2018,6,3,17,15,754.5,67.5,4.25,19.2,380.5,95.35,48.62
2018,6,3,17,30,724.0,64.0,4.2,18.6,330.0,47.42,36.08
2018,6,3,17,45,681.0,60.0,4.2,18.0,280.0,44.09,33.34
2018,6,3,18,0,638.0,56.0,4.2,17.4,230.0,42.69,32.18
2018,6,3,18,15,574.0,50.5,4.15,16.75,183.0,36.39,26.58
2018,6,3,18,30,510.0,45.0,4.1,16.1,136.0,33.76,24.06
2018,6,3,18,45,408.5,37.0,4.05,15.45,96.0,28.76,19.23
2018,6,3,19,0,307.0,29.0,4.0,14.8,56.0,23.56,12.99
2018,6,3,19,15,174.5,17.5,4.0,14.45,31.0,16.68,0.0
2018,6,3,19,30,42.0,6.0,4.0,14.1,6.0,5.72,0.0
2018,6,3,19,45,21.0,3.0,4.0,13.75,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,4,45,49.5,6.5,4.35,10.9,7.5,0.0,0.0
2018,6,4,5,0,99.0,13.0,4.4,10.9,15.0,26.54,0.0
2018,6,4,5,15,203.5,24.0,4.4,11.25,42.0,72.72,29.94
2018,6,4,5,30,308.0,35.0,4.4,11.6,69.0,127.07,88.45
2018,6,4,5,45,410.0,43.5,4.45,11.9,113.0,186.35,141.06
2018,6,4,6,0,512.0,52.0,4.5,12.2,157.0,256.76,203.44
2018,6,4,6,15,585.5,56.0,4.55,12.6,207.0,320.86,260.89
2018,6,4,6,30,659.0,60.0,4.6,13.0,257.0,390.52,321.89
2018,6,4,6,45,699.5,65.0,4.65,13.4,308.5,452.29,374.95
2018,6,4,7,0,740.0,70.0,4.7,13.8,360.0,516.9,428.61
2018,6,4,7,15,762.5,74.0,4.65,14.15,408.5,571.61,472.55
2018,6,4,7,30,785.0,78.0,4.6,14.5,457.0,626.73,515.37
2018,6,4,7,45,816.5,79.5,4.6,14.8,510.5,685.49,558.82
2018,6,4,8,0,848.0,81.0,4.6,15.1,564.0,739.82,597.25
2018,6,4,8,15,865.0,84.0,4.6,15.45,612.0,789.14,631.13
2018,6,4,8,30,882.0,87.0,4.6,15.8,660.0,837.19,663.52
2018,6,4,8,45,895.0,89.0,4.55,16.1,704.0,879.1,690.76
2018,6,4,9,0,908.0,91.0,4.5,16.4,748.0,918.95,716.15
2018,6,4,9,15,916.5,93.5,4.5,16.65,787.0,952.89,737.61
2018,6,4,9,30,925.0,96.0,4.5,16.9,826.0,984.07,757.02
2018,6,4,9,45,931.5,99.0,4.55,17.15,860.5,1010.92,773.81
2018,6,4,10,0,938.0,102.0,4.6,17.4,895.0,1034.57,788.42
2018,6,4,10,15,939.0,106.0,4.6,17.5,921.5,1050.5,797.78
2018,6,4,10,30,940.0,110.0,4.6,17.6,948.0,1062.84,804.84
2018,6,4,10,45,950.0,107.5,4.65,17.7,971.0,1073.83,811.61
2018,6,4,11,0,960.0,105.0,4.7,17.8,994.0,1081.33,816.13
2018,6,4,11,15,963.0,105.0,4.75,17.85,1008.0,1080.76,815.51
2018,6,4,11,30,966.0,105.0,4.8,17.9,1022.0,1076.55,812.6
2018,6,4,11,45,967.5,105.0,4.8,17.9,1028.5,1067.23,806.04
2018,6,4,12,0,969.0,105.0,4.8,17.9,1035.0,1054.34,797.2
2018,6,4,12,15,967.5,105.5,4.85,17.9,1033.5,1035.57,784.91
2018,6,4,12,30,966.0,106.0,4.9,17.9,1032.0,1013.49,770.41
2018,6,4,12,45,963.5,106.5,4.9,17.9,1023.5,987.28,752.67
2018,6,4,13,0,961.0,107.0,4.9,17.9,1015.0,958.01,732.81
2018,6,4,13,15,959.0,106.0,4.95,17.85,999.5,924.83,710.67
2018,6,4,13,30,957.0,105.0,5.0,17.8,984.0,888.85,686.41
2018,6,4,13,45,953.0,103.5,5.0,17.75,961.0,848.17,658.31
2018,6,4,14,0,949.0,102.0,5.0,17.7,938.0,805.15,628.31
2018,6,4,14,15,942.5,100.5,5.0,17.55,908.0,758.21,595.42
2018,6,4,14,30,936.0,99.0,5.0,17.4,878.0,709.53,559.22
2018,6,4,14,45,928.0,97.0,5.05,17.25,842.5,657.95,519.43
2018,6,4,15,0,920.0,95.0,5.1,17.1,807.0,605.21,477.62
2018,6,4,15,15,909.5,93.0,5.1,17.1,766.5,550.28,432.5
2018,6,4,15,30,899.0,91.0,5.1,17.1,726.0,494.91,385.76
2018,6,4,15,45,885.0,89.0,5.1,16.65,681.0,437.93,337.08
2018,6,4,16,0,871.0,87.0,5.1,16.2,636.0,381.37,287.37
2018,6,4,16,15,849.5,85.0,5.05,15.85,586.0,323.26,235.45
2018,6,4,16,30,828.0,83.0,5.0,15.5,536.0,261.56,180.46
2018,6,4,16,45,804.5,81.0,5.0,15.2,487.0,206.57,132.11
2018,6,4,17,0,781.0,79.0,5.0,14.9,438.0,154.09,89.44
2018,6,4,17,15,745.0,76.0,4.95,14.4,386.0,102.73,55.81
2018,6,4,17,30,709.0,73.0,4.9,13.9,334.0,55.75,44.21
2018,6,4,17,45,657.5,68.5,4.9,13.45,282.5,46.51,36.14
2018,6,4,18,0,606.0,64.0,4.9,13.0,231.0,45.21,35.04
2018,6,4,18,15,532.5,58.5,4.8,12.55,183.5,43.0,33.0
2018,6,4,18,30,459.0,53.0,4.7,12.1,136.0,40.81,30.77
2018,6,4,18,45,348.5,43.5,4.6,11.7,95.5,34.75,24.83
2018,6,4,19,0,238.0,34.0,4.5,11.3,55.0,26.79,16.01
2018,6,4,19,15,132.0,20.0,4.45,11.05,30.5,15.98,0.0
2018,6,4,19,30,26.0,6.0,4.4,10.8,6.0,5.72,0.0
2018,6,4,19,45,13.0,3.0,4.35,10.6,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,8.95,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.0,4.55,9.1,6.5,0.0,0.0
2018,6,5,5,0,49.0,12.0,4.6,9.2,13.0,18.44,0.0
2018,6,5,5,15,143.0,26.0,4.6,9.5,40.0,62.6,26.8
2018,6,5,5,30,237.0,40.0,4.6,9.8,67.0,113.61,80.41
2018,6,5,5,45,290.5,51.0,4.6,10.1,100.0,155.6,119.23
2018,6,5,6,0,344.0,62.0,4.6,10.4,133.0,203.65,163.02
2018,6,5,6,15,432.0,70.0,4.6,10.85,183.5,271.48,222.78
2018,6,5,6,30,520.0,78.0,4.6,11.3,234.0,346.12,287.57
2018,6,5,6,45,550.5,88.0,4.6,11.7,280.0,401.13,334.96
2018,6,5,7,0,581.0,98.0,4.6,12.1,326.0,458.26,382.64
2018,6,5,7,15,613.0,104.5,4.5,12.55,374.5,514.3,427.8
2018,6,5,7,30,645.0,111.0,4.4,13.0,423.0,571.93,472.78
2018,6,5,7,45,658.0,120.5,4.35,13.4,467.5,620.58,509.41
2018,6,5,8,0,671.0,130.0,4.3,13.8,512.0,668.57,544.54
2018,6,5,8,15,687.5,139.5,4.2,14.3,559.5,718.42,579.18
2018,6,5,8,30,704.0,149.0,4.1,14.8,607.0,767.37,612.24
2018,6,5,8,45,704.0,162.0,4.05,15.25,646.0,804.74,636.52
2018,6,5,9,0,704.0,175.0,4.0,15.7,685.0,839.62,658.73
2018,6,5,9,15,689.5,195.0,3.95,16.15,716.5,866.04,674.64
2018,6,5,9,30,675.0,215.0,3.9,16.6,748.0,888.88,687.94
2018,6,5,9,45,689.0,219.5,3.8,17.05,783.5,919.55,706.38
2018,6,5,10,0,703.0,224.0,3.7,17.5,819.0,947.96,722.96
2018,6,5,10,15,735.0,216.0,3.7,17.85,855.5,978.66,741.87
2018,6,5,10,30,767.0,208.0,3.7,18.2,892.0,1007.01,759.04
2018,6,5,10,45,734.5,234.0,3.7,18.5,901.5,1003.45,754.8
2018,6,5,11,0,702.0,260.0,3.7,18.8,911.0,995.89,748.26
2018,6,5,11,15,736.0,244.5,3.75,18.9,935.5,1009.98,757.41
2018,6,5,11,30,770.0,229.0,3.8,19.0,960.0,1020.77,764.23
2018,6,5,11,45,849.0,177.0,3.85,19.1,988.0,1030.29,770.33
2018,6,5,12,0,928.0,125.0,3.9,19.2,1016.0,1034.13,772.73
2018,6,5,12,15,870.0,164.0,3.95,19.2,999.0,1006.69,754.57
2018,6,5,12,30,812.0,203.0,4.0,19.2,982.0,969.6,730.05
2018,6,5,12,45,800.0,208.5,4.1,19.2,970.5,941.48,711.87
2018,6,5,13,0,788.0,214.0,4.2,19.2,959.0,911.21,692.02
2018,6,5,13,15,859.0,164.0,4.25,19.1,964.0,898.35,684.2
2018,6,5,13,30,930.0,114.0,4.3,19.0,969.0,875.49,669.31
2018,6,5,13,45,916.5,118.5,4.35,18.95,944.0,833.87,641.07
2018,6,5,14,0,903.0,123.0,4.4,18.9,919.0,790.61,611.63
2018,6,5,14,15,884.5,127.5,4.45,18.8,886.5,742.44,578.03
2018,6,5,14,30,866.0,132.0,4.5,18.7,854.0,693.56,541.46
2018,6,5,14,45,863.5,126.0,4.55,18.55,820.5,644.93,504.57
2018,6,5,15,0,861.0,120.0,4.6,18.4,787.0,594.78,465.43
2018,6,5,15,15,862.5,111.0,4.6,18.4,750.0,542.76,423.3
2018,6,5,15,30,864.0,102.0,4.6,18.4,713.0,489.22,378.69
2018,6,5,15,45,846.0,99.0,4.65,17.95,666.0,431.57,330.31
2018,6,5,16,0,828.0,96.0,4.7,17.5,619.0,370.35,277.82
2018,6,5,16,15,812.5,91.0,4.7,17.1,571.5,313.42,227.42
2018,6,5,16,30,797.0,86.0,4.7,16.7,524.0,257.7,177.62
2018,6,5,16,45,778.5,84.0,4.7,16.35,478.5,205.38,131.64
2018,6,5,17,0,760.0,82.0,4.7,16.0,433.0,155.01,90.64
2018,6,5,17,15,723.0,77.5,4.65,15.5,380.0,103.52,56.67
2018,6,5,17,30,686.0,73.0,4.6,15.0,327.0,51.62,40.34
2018,6,5,17,45,628.5,69.0,4.55,14.45,275.0,46.73,36.19
2018,6,5,18,0,571.0,65.0,4.5,13.9,223.0,45.85,35.49
2018,6,5,18,15,513.0,58.0,4.45,13.4,178.5,42.43,32.39
2018,6,5,18,30,455.0,51.0,4.4,12.9,134.0,38.86,28.95
2018,6,5,18,45,361.5,42.0,4.3,12.35,95.5,33.2,23.45
2018,6,5,19,0,268.0,33.0,4.2,11.8,57.0,27.31,16.57
2018,6,5,19,15,155.0,20.5,4.1,11.5,32.5,16.38,0.0
2018,6,5,19,30,42.0,8.0,4.0,11.2,8.0,7.63,0.0
2018,6,5,19,45,21.0,4.0,3.95,10.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,6,4,45,26.0,6.0,4.1,10.35,6.5,0.0,0.0
2018,6,6,5,0,52.0,12.0,4.1,10.4,13.0,18.85,0.0
2018,6,6,5,15,146.5,25.5,4.1,10.6,39.5,62.71,27.23
2018,6,6,5,30,241.0,39.0,4.1,10.8,66.0,113.3,79.77
2018,6,6,5,45,318.0,50.0,4.1,11.0,104.0,162.81,124.12
2018,6,6,6,0,395.0,61.0,4.1,11.2,142.0,220.95,176.04
2018,6,6,6,15,440.5,72.5,4.1,11.55,186.0,277.43,226.7
2018,6,6,6,30,486.0,84.0,4.1,11.9,230.0,336.14,278.14
2018,6,6,6,45,567.0,87.5,4.1,12.25,287.5,408.98,339.95
2018,6,6,7,0,648.0,91.0,4.1,12.6,345.0,488.81,405.8
2018,6,6,7,15,681.0,96.0,4.1,13.05,395.5,546.92,452.23
2018,6,6,7,30,714.0,101.0,4.1,13.5,446.0,606.57,498.56
2018,6,6,7,45,739.0,104.5,4.1,14.0,494.5,660.01,538.66
2018,6,6,8,0,764.0,108.0,4.1,14.5,543.0,711.09,574.67
2018,6,6,8,15,782.0,111.5,4.15,14.9,589.5,758.93,607.69
2018,6,6,8,30,800.0,115.0,4.2,15.3,636.0,805.74,639.45
2018,6,6,8,45,813.5,118.5,4.2,15.7,678.5,847.34,666.75
2018,6,6,9,0,827.0,122.0,4.2,16.1,721.0,887.09,692.4
2018,6,6,9,15,839.5,123.5,4.2,16.35,759.5,921.61,714.46
2018,6,6,9,30,852.0,125.0,4.2,16.6,798.0,945.98,729.28
2018,6,6,9,45,862.5,126.0,4.25,16.85,832.0,972.89,746.18
2018,6,6,10,0,873.0,127.0,4.3,17.1,866.0,997.01,761.11
2018,6,6,10,15,879.5,128.5,4.3,17.25,893.5,1014.74,771.66
2018,6,6,10,30,886.0,130.0,4.3,17.4,921.0,1029.26,780.13
2018,6,6,10,45,890.0,131.5,4.35,17.5,941.5,1037.98,785.14
2018,6,6,11,0,894.0,133.0,4.4,17.6,962.0,1043.3,788.25
2018,6,6,11,15,897.0,134.0,4.4,17.7,976.0,1043.69,787.66
2018,6,6,11,30,900.0,135.0,4.4,17.8,990.0,1040.65,784.91
2018,6,6,11,45,901.0,135.0,4.4,17.85,996.0,1031.25,778.15
2018,6,6,12,0,902.0,135.0,4.4,17.9,1002.0,1018.55,769.31
2018,6,6,12,15,893.0,141.5,4.4,17.85,999.0,999.24,756.37
2018,6,6,12,30,884.0,148.0,4.4,17.8,996.0,977.03,741.53
2018,6,6,12,45,870.5,155.0,4.4,17.8,984.5,948.45,722.18
2018,6,6,13,0,857.0,162.0,4.4,17.8,973.0,923.6,705.45
2018,6,6,13,15,853.0,161.5,4.4,17.65,957.5,891.15,683.74
2018,6,6,13,30,849.0,161.0,4.4,17.5,942.0,856.35,660.3
2018,6,6,13,45,842.5,160.0,4.4,17.4,919.5,816.91,633.27
2018,6,6,14,0,836.0,159.0,4.4,17.3,897.0,775.64,604.71
2018,6,6,14,15,826.5,158.0,4.4,17.1,868.0,730.62,571.81
2018,6,6,14,30,817.0,157.0,4.4,16.9,839.0,684.42,537.21
2018,6,6,14,45,805.0,155.5,4.4,16.7,804.0,635.3,499.59
2018,6,6,15,0,793.0,154.0,4.4,16.5,769.0,585.69,460.66
2018,6,6,15,15,779.0,151.0,4.4,16.5,729.5,533.5,418.4
2018,6,6,15,30,765.0,148.0,4.4,16.5,690.0,478.22,372.74
2018,6,6,15,45,744.0,146.0,4.45,15.85,645.5,424.15,327.78
2018,6,6,16,0,723.0,144.0,4.5,15.2,601.0,371.53,282.73
2018,6,6,16,15,696.0,141.0,4.45,14.75,553.5,317.99,235.95
2018,6,6,16,30,669.0,138.0,4.4,14.3,506.0,267.08,191.18
2018,6,6,16,45,637.0,132.5,4.4,13.85,456.5,216.06,147.53
2018,6,6,17,0,605.0,127.0,4.4,13.4,407.0,168.71,109.64
2018,6,6,17,15,565.0,119.0,4.35,12.95,356.5,122.6,78.57
2018,6,6,17,30,525.0,111.0,4.3,12.5,306.0,80.87,66.83
2018,6,6,17,45,474.0,102.5,4.25,12.05,259.0,72.63,59.75
2018,6,6,18,0,423.0,94.0,4.2,11.6,212.0,68.24,55.94
2018,6,6,18,15,354.0,82.0,4.1,11.3,167.5,60.86,49.22
2018,6,6,18,30,285.0,70.0,4.0,11.0,123.0,53.14,41.95
2018,6,6,18,45,201.5,54.0,3.9,10.7,86.0,43.2,32.43
2018,6,6,19,0,118.0,38.0,3.8,10.4,49.0,30.79,19.71
2018,6,6,19,15,63.5,22.0,3.75,10.25,27.5,18.14,0.0
2018,6,6,19,30,9.0,6.0,3.7,10.1,6.0,5.72,0.0
2018,6,6,19,45,4.5,3.0,3.6,10.0,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,9.4,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,9.5,12.0,15.04,0.0
2018,6,7,5,15,121.0,27.5,3.55,9.8,40.0,59.95,26.89
2018,6,7,5,30,210.0,44.0,3.6,10.1,68.0,111.06,79.14
2018,6,7,5,45,296.0,54.0,3.6,10.4,105.5,160.42,122.85
2018,6,7,6,0,382.0,64.0,3.6,10.7,143.0,219.43,175.12
2018,6,7,6,15,458.0,74.5,3.65,11.1,194.0,286.6,234.25
2018,6,7,6,30,534.0,85.0,3.7,11.5,245.0,359.62,297.28
2018,6,7,6,45,584.5,90.5,3.7,11.95,295.5,421.11,349.49
2018,6,7,7,0,635.0,96.0,3.7,12.4,346.0,486.52,403.33
2018,6,7,7,15,671.5,101.5,3.65,12.85,397.5,546.8,451.29
2018,6,7,7,30,708.0,107.0,3.6,13.3,449.0,608.97,499.21
2018,6,7,7,45,737.0,109.5,3.6,13.7,499.0,663.91,540.46
2018,6,7,8,0,766.0,112.0,3.6,14.1,549.0,716.58,577.84
2018,6,7,8,15,787.5,115.0,3.6,14.5,597.0,766.76,612.15
2018,6,7,8,30,809.0,118.0,3.6,14.9,645.0,816.13,645.24
2018,6,7,8,45,827.5,120.0,3.65,15.3,690.0,860.71,674.6
2018,6,7,9,0,846.0,122.0,3.7,15.7,735.0,903.69,702.48
2018,6,7,9,15,861.5,122.0,3.75,16.0,775.0,939.84,725.53
2018,6,7,9,30,877.0,122.0,3.8,16.3,815.0,966.04,741.57
2018,6,7,9,45,892.0,120.0,3.85,16.6,850.5,994.63,759.29
2018,6,7,10,0,907.0,118.0,3.9,16.9,886.0,1020.53,775.1
2018,6,7,10,15,915.5,117.5,3.95,17.05,914.0,1038.67,786.1
2018,6,7,10,30,924.0,117.0,4.0,17.2,942.0,1053.57,795.03
2018,6,7,10,45,932.0,115.5,4.0,17.3,964.0,1063.57,800.58
2018,6,7,11,0,940.0,114.0,4.0,17.4,986.0,1070.12,803.95
2018,6,7,11,15,943.0,115.0,4.05,17.45,1000.5,1070.66,803.95
2018,6,7,11,30,946.0,116.0,4.1,17.5,1015.0,1067.61,801.71
2018,6,7,11,45,948.0,115.5,4.1,17.55,1021.5,1058.51,795.2
2018,6,7,12,0,950.0,115.0,4.1,17.6,1028.0,1045.92,786.5
2018,6,7,12,15,948.0,116.0,4.1,17.6,1026.5,1027.53,774.15
2018,6,7,12,30,946.0,117.0,4.1,17.6,1025.0,1005.92,759.71
2018,6,7,12,45,942.5,117.5,4.1,17.55,1016.0,979.34,742.07
2018,6,7,13,0,939.0,118.0,4.1,17.5,1007.0,949.84,722.43
2018,6,7,13,15,937.0,117.0,4.1,17.45,992.0,917.42,700.72
2018,6,7,13,30,935.0,116.0,4.1,17.4,977.0,882.28,677.02
2018,6,7,13,45,931.5,114.0,4.05,17.35,954.5,842.44,649.63
2018,6,7,14,0,928.0,112.0,4.0,17.3,932.0,800.28,620.43
2018,6,7,14,15,922.0,110.5,4.0,17.2,903.0,754.68,588.82
2018,6,7,14,30,916.0,109.0,4.0,17.1,874.0,707.32,553.73
2018,6,7,14,45,905.0,108.5,4.0,16.95,838.0,656.26,514.67
2018,6,7,15,0,894.0,108.0,4.0,16.8,802.0,604.33,473.92
2018,6,7,15,15,883.5,105.0,4.0,16.8,761.5,549.86,429.87
2018,6,7,15,30,873.0,102.0,4.0,16.8,721.0,495.01,384.25
2018,6,7,15,45,853.0,98.5,3.95,16.35,672.0,435.7,334.51
2018,6,7,16,0,833.0,95.0,3.9,15.9,623.0,373.02,280.83
2018,6,7,16,15,815.5,91.5,3.9,15.6,575.5,316.55,230.74
2018,6,7,16,30,798.0,88.0,3.9,15.3,528.0,261.48,181.4
2018,6,7,16,45,774.0,86.0,3.85,14.95,480.0,208.12,134.66
2018,6,7,17,0,750.0,84.0,3.8,14.6,432.0,157.35,93.28
2018,6,7,17,15,710.0,81.0,3.75,14.2,380.0,102.7,56.11
2018,6,7,17,30,670.0,78.0,3.7,13.8,328.0,57.07,45.39
2018,6,7,17,45,634.5,72.0,3.7,13.4,281.0,48.94,38.32
2018,6,7,18,0,599.0,66.0,3.7,13.0,234.0,46.58,36.29
2018,6,7,18,15,532.5,59.0,3.6,12.6,186.5,43.16,33.17
2018,6,7,18,30,466.0,52.0,3.5,12.2,139.0,39.59,29.73
2018,6,7,18,45,367.5,43.0,3.4,11.75,99.0,33.96,24.24
2018,6,7,19,0,269.0,34.0,3.3,11.3,59.0,28.09,17.57
2018,6,7,19,15,155.5,21.0,3.25,11.1,33.5,16.74,0.0
2018,6,7,19,30,42.0,8.0,3.2,10.9,8.0,7.63,0.0
2018,6,7,19,45,21.0,4.0,3.15,10.65,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.0,2.95,9.5,7.0,0.0,0.0
2018,6,8,5,0,72.0,12.0,3.0,9.6,14.0,21.67,0.0
2018,6,8,5,15,182.5,25.5,2.95,10.05,43.0,69.75,31.39
2018,6,8,5,30,293.0,39.0,2.9,10.5,72.0,126.16,88.69
2018,6,8,5,45,381.5,48.5,2.9,10.9,113.5,181.99,138.36
2018,6,8,6,0,470.0,58.0,2.9,11.3,155.0,246.97,195.9
2018,6,8,6,15,532.0,64.5,2.9,11.9,202.0,306.87,249.12
2018,6,8,6,30,594.0,71.0,2.9,12.5,249.0,372.65,305.89
2018,6,8,6,45,638.5,75.5,2.85,13.05,299.0,432.55,356.28
2018,6,8,7,0,683.0,80.0,2.8,13.6,349.0,495.78,407.55
2018,6,8,7,15,715.5,83.5,2.85,14.25,399.0,553.36,452.74
2018,6,8,7,30,748.0,87.0,2.9,14.9,449.0,610.69,496.32
2018,6,8,7,45,774.0,90.0,2.95,15.55,499.0,665.65,536.13
2018,6,8,8,0,800.0,93.0,3.0,16.2,549.0,720.78,573.87
2018,6,8,8,15,818.5,94.5,3.0,16.7,595.0,768.06,605.16
2018,6,8,8,30,837.0,96.0,3.0,17.2,641.0,808.45,630.97
2018,6,8,8,45,852.0,97.5,3.05,17.7,684.0,850.03,657.58
2018,6,8,9,0,867.0,99.0,3.1,18.2,727.0,889.81,682.57
2018,6,8,9,15,878.5,100.0,3.1,18.5,766.0,923.77,703.45
2018,6,8,9,30,890.0,101.0,3.1,18.8,805.0,955.27,722.52
2018,6,8,9,45,900.0,101.5,3.1,19.1,839.0,982.13,738.34
2018,6,8,10,0,910.0,102.0,3.1,19.4,873.0,1006.09,752.18
2018,6,8,10,15,917.0,102.5,3.1,19.55,900.5,1024.01,762.46
2018,6,8,10,30,924.0,103.0,3.1,19.7,928.0,1038.65,770.66
2018,6,8,10,45,928.5,103.5,3.1,19.9,948.5,1047.38,774.94
2018,6,8,11,0,933.0,104.0,3.1,20.1,969.0,1052.63,777.09
2018,6,8,11,15,935.5,103.5,3.15,20.15,982.0,1051.3,775.97
2018,6,8,11,30,938.0,103.0,3.2,20.2,995.0,1046.46,772.71
2018,6,8,11,45,939.0,103.5,3.2,20.25,1001.5,1037.63,766.55
2018,6,8,12,0,940.0,104.0,3.2,20.3,1008.0,1025.36,758.26
2018,6,8,12,15,939.0,104.5,3.2,20.3,1007.0,1007.79,746.73
2018,6,8,12,30,938.0,105.0,3.2,20.3,1006.0,986.99,733.15
2018,6,8,12,45,935.0,106.0,3.2,20.25,998.0,961.72,716.77
2018,6,8,13,0,932.0,107.0,3.2,20.2,990.0,933.51,698.42
2018,6,8,13,15,931.0,105.0,3.2,20.1,975.0,901.36,677.5
2018,6,8,13,30,930.0,103.0,3.2,20.0,960.0,866.46,654.59
2018,6,8,13,45,928.0,100.5,3.2,19.9,938.5,827.66,628.83
2018,6,8,14,0,926.0,98.0,3.2,19.8,917.0,786.45,601.17
2018,6,8,14,15,921.5,96.0,3.2,19.6,889.0,741.68,570.94
2018,6,8,14,30,917.0,94.0,3.2,19.4,861.0,695.06,537.65
2018,6,8,14,45,911.5,91.5,3.15,19.25,827.5,645.7,500.34
2018,6,8,15,0,906.0,89.0,3.1,19.1,794.0,594.99,461.0
2018,6,8,15,15,895.5,87.5,3.1,19.1,754.5,541.45,418.26
2018,6,8,15,30,885.0,86.0,3.1,19.1,715.0,487.48,373.92
2018,6,8,15,45,874.0,83.0,3.05,18.6,671.5,431.83,327.51
2018,6,8,16,0,863.0,80.0,3.0,18.1,628.0,376.3,279.76
2018,6,8,16,15,848.5,77.0,2.9,17.8,581.5,320.08,230.16
2018,6,8,16,30,834.0,74.0,2.8,17.5,535.0,264.82,180.92
2018,6,8,16,45,813.0,70.5,2.75,17.2,485.5,209.14,132.51
2018,6,8,17,0,792.0,67.0,2.7,16.9,436.0,149.64,84.13
2018,6,8,17,15,760.5,64.5,2.65,16.5,385.5,98.35,49.89
2018,6,8,17,30,729.0,62.0,2.6,16.1,335.0,50.83,31.98
2018,6,8,17,45,685.5,58.5,2.55,15.7,285.0,42.52,32.28
2018,6,8,18,0,642.0,55.0,2.5,15.3,235.0,41.46,31.4
2018,6,8,18,15,578.0,50.0,2.45,14.85,188.0,35.64,26.19
2018,6,8,18,30,514.0,45.0,2.4,14.4,141.0,33.38,23.99
2018,6,8,18,45,415.0,38.0,2.35,13.95,101.0,29.26,19.95
2018,6,8,19,0,316.0,31.0,2.3,13.5,61.0,25.04,15.01
2018,6,8,19,15,189.0,19.5,2.3,13.3,35.0,16.08,0.0
2018,6,8,19,30,62.0,8.0,2.3,13.1,9.0,7.63,0.0
2018,6,8,19,45,31.0,4.0,2.25,12.85,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,9,4,45,11.0,5.0,3.0,10.6,5.5,0.0,0.0
2018,6,9,5,0,22.0,10.0,3.1,10.6,11.0,12.65,0.0
2018,6,9,5,15,57.0,25.0,3.15,10.65,30.5,41.28,17.95
2018,6,9,5,30,92.0,40.0,3.2,10.7,50.0,71.8,50.69
2018,6,9,5,45,123.5,57.0,3.25,10.7,78.0,105.15,80.6
2018,6,9,6,0,155.0,74.0,3.3,10.7,106.0,141.87,113.43
2018,6,9,6,15,183.0,93.0,3.3,10.8,140.5,182.76,149.67
2018,6,9,6,30,211.0,112.0,3.3,10.9,175.0,226.4,187.73
2018,6,9,6,45,252.0,128.5,3.3,10.95,217.5,276.62,230.69
2018,6,9,7,0,293.0,145.0,3.3,11.0,260.0,330.62,276.0
2018,6,9,7,15,330.5,160.0,3.35,11.15,306.5,384.23,320.05
2018,6,9,7,30,368.0,175.0,3.4,11.3,353.0,440.68,365.47
2018,6,9,7,45,382.5,193.0,3.4,11.45,395.0,486.58,401.11
2018,6,9,8,0,397.0,211.0,3.4,11.6,437.0,543.33,444.24
2018,6,9,8,15,439.0,216.5,3.45,11.85,486.0,598.26,485.99
2018,6,9,8,30,481.0,222.0,3.5,12.1,535.0,654.87,528.27
2018,6,9,8,45,462.5,247.0,3.5,12.35,564.5,681.48,545.57
2018,6,9,9,0,444.0,272.0,3.5,12.6,594.0,705.08,560.56
2018,6,9,9,15,474.5,278.5,3.55,12.85,639.0,751.36,593.72
2018,6,9,9,30,505.0,285.0,3.6,13.1,684.0,797.3,626.04
2018,6,9,9,45,505.0,302.5,3.65,13.4,716.0,824.72,643.67
2018,6,9,10,0,505.0,320.0,3.7,13.7,748.0,849.92,659.72
2018,6,9,10,15,503.0,335.5,3.8,13.95,773.0,868.78,671.63
2018,6,9,10,30,501.0,351.0,3.9,14.2,798.0,885.25,681.9
2018,6,9,10,45,492.0,367.0,4.0,14.45,814.5,892.78,685.77
2018,6,9,11,0,483.0,383.0,4.1,14.7,831.0,897.81,688.02
2018,6,9,11,15,513.0,376.0,4.15,14.8,858.0,916.71,701.59
2018,6,9,11,30,543.0,369.0,4.2,14.9,885.0,933.12,713.33
2018,6,9,11,45,605.5,335.0,4.3,15.05,914.5,952.1,728.42
2018,6,9,12,0,668.0,301.0,4.4,15.2,944.0,967.5,741.21
2018,6,9,12,15,785.0,223.5,4.45,15.25,978.5,989.14,757.87
2018,6,9,12,30,902.0,146.0,4.5,15.3,1013.0,992.57,760.46
2018,6,9,12,45,921.0,132.5,4.55,15.35,1011.5,974.38,748.28
2018,6,9,13,0,940.0,119.0,4.6,15.4,1010.0,952.29,733.55
2018,6,9,13,15,838.5,178.0,4.65,15.35,963.5,895.28,694.37
2018,6,9,13,30,737.0,237.0,4.7,15.3,917.0,838.11,653.86
2018,6,9,13,45,754.5,219.5,4.7,15.3,901.0,805.17,630.69
2018,6,9,14,0,772.0,202.0,4.7,15.3,885.0,769.09,604.65
2018,6,9,14,15,682.0,237.5,4.75,15.15,826.5,701.98,553.42
2018,6,9,14,30,592.0,273.0,4.8,15.0,768.0,640.0,505.42
2018,6,9,14,45,661.0,227.5,4.85,14.85,759.0,611.03,484.45
2018,6,9,15,0,730.0,182.0,4.9,14.7,750.0,574.53,456.41
2018,6,9,15,15,791.5,144.5,4.9,14.7,732.0,536.24,424.93
2018,6,9,15,30,853.0,107.0,4.9,14.7,714.0,491.69,386.9
2018,6,9,15,45,844.0,99.0,4.9,14.4,668.0,434.15,337.59
2018,6,9,16,0,835.0,91.0,4.9,14.1,622.0,376.62,286.92
2018,6,9,16,15,812.5,88.5,4.85,13.85,573.0,314.9,232.02
2018,6,9,16,30,790.0,86.0,4.8,13.6,524.0,259.7,182.08
2018,6,9,16,45,727.0,90.0,4.8,13.4,464.0,204.63,134.95
2018,6,9,17,0,664.0,94.0,4.8,13.2,404.0,151.71,92.92
2018,6,9,17,15,606.0,93.5,4.75,12.9,351.5,106.85,63.21
2018,6,9,17,30,548.0,93.0,4.7,12.6,299.0,68.85,48.69
2018,6,9,17,45,501.0,84.5,4.65,12.35,251.5,58.43,46.99
2018,6,9,18,0,454.0,76.0,4.6,12.1,204.0,54.45,43.48
2018,6,9,18,15,429.0,64.0,4.55,11.85,166.0,47.12,36.83
2018,6,9,18,30,404.0,52.0,4.5,11.6,128.0,39.3,29.56
2018,6,9,18,45,318.5,42.0,4.4,11.3,91.5,32.76,23.26
2018,6,9,19,0,233.0,32.0,4.3,11.0,55.0,24.97,15.21
2018,6,9,19,15,135.5,20.5,4.25,10.9,32.0,16.27,0.0
2018,6,9,19,30,38.0,9.0,4.2,10.8,9.0,8.58,0.0
2018,6,9,19,45,19.0,4.5,4.15,10.65,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,4,45,34.5,6.0,3.1,7.45,7.0,0.0,0.0
2018,6,10,5,0,69.0,12.0,3.1,7.6,14.0,21.2,0.0
2018,6,10,5,15,182.5,25.0,3.05,8.0,43.0,69.03,31.82
2018,6,10,5,30,296.0,38.0,3.0,8.4,72.0,126.09,89.28
2018,6,10,5,45,388.0,47.0,2.95,8.85,113.5,182.08,139.33
2018,6,10,6,0,480.0,56.0,2.9,9.3,155.0,248.01,198.01
2018,6,10,6,15,550.0,62.5,2.85,10.0,205.0,311.63,254.55
2018,6,10,6,30,620.0,69.0,2.8,10.7,255.0,382.01,315.25
2018,6,10,6,45,663.5,73.5,2.75,11.4,305.5,442.64,366.29
2018,6,10,7,0,707.0,78.0,2.7,12.1,356.0,506.47,418.0
2018,6,10,7,15,737.5,81.5,2.65,12.75,406.5,562.26,461.63
2018,6,10,7,30,768.0,85.0,2.6,13.4,457.0,621.0,505.88
2018,6,10,7,45,791.0,88.5,2.6,14.1,506.5,675.24,544.59
2018,6,10,8,0,814.0,92.0,2.6,14.8,556.0,729.36,581.07
2018,6,10,8,15,832.0,94.5,2.55,15.3,603.0,777.94,612.79
2018,6,10,8,30,850.0,97.0,2.5,15.8,650.0,819.54,638.87
2018,6,10,8,45,864.5,98.0,2.45,16.3,693.0,860.59,664.11
2018,6,10,9,0,879.0,99.0,2.4,16.8,736.0,899.77,687.59
2018,6,10,9,15,889.5,100.0,2.45,17.1,774.5,933.18,708.23
2018,6,10,9,30,900.0,101.0,2.5,17.4,813.0,964.05,727.08
2018,6,10,9,45,909.0,101.0,2.5,17.75,846.0,989.66,741.7
2018,6,10,10,0,918.0,101.0,2.5,18.1,879.0,1012.32,754.36
2018,6,10,10,15,925.5,100.5,2.65,18.2,906.0,1029.84,765.96
2018,6,10,10,30,933.0,100.0,2.8,18.3,933.0,1044.09,775.51
2018,6,10,10,45,939.5,98.5,2.9,18.45,954.0,1052.9,780.94
2018,6,10,11,0,946.0,97.0,3.0,18.6,975.0,1058.23,784.24
2018,6,10,11,15,949.0,96.5,3.15,18.55,988.5,1057.55,784.77
2018,6,10,11,30,952.0,96.0,3.3,18.5,1002.0,1053.29,783.05
2018,6,10,11,45,954.5,94.5,3.4,18.5,1008.0,1043.98,777.49
2018,6,10,12,0,957.0,93.0,3.5,18.5,1014.0,1031.16,769.69
2018,6,10,12,15,956.0,93.5,3.6,18.45,1013.0,1013.54,758.87
2018,6,10,12,30,955.0,94.0,3.7,18.4,1012.0,992.62,745.85
2018,6,10,12,45,952.5,94.0,3.75,18.3,1003.5,966.65,729.19
2018,6,10,13,0,950.0,94.0,3.8,18.2,995.0,937.67,710.45
2018,6,10,13,15,947.5,93.0,3.85,18.1,979.5,904.85,688.96
2018,6,10,13,30,945.0,92.0,3.9,18.0,964.0,869.3,665.42
2018,6,10,13,45,942.5,90.5,3.95,17.9,942.5,830.68,639.53
2018,6,10,14,0,940.0,89.0,4.0,17.8,921.0,789.64,611.66
2018,6,10,14,15,934.0,87.5,4.05,17.7,892.0,743.87,580.06
2018,6,10,14,30,928.0,86.0,4.1,17.6,863.0,696.32,545.77
2018,6,10,14,45,921.0,83.5,4.1,17.45,828.5,645.69,507.0
2018,6,10,15,0,914.0,81.0,4.1,17.3,794.0,593.82,466.22
2018,6,10,15,15,904.0,80.0,4.1,17.3,755.0,540.74,423.04
2018,6,10,15,30,894.0,79.0,4.1,17.3,716.0,487.16,378.21
2018,6,10,15,45,882.0,77.0,4.15,16.85,672.5,431.62,331.2
2018,6,10,16,0,870.0,75.0,4.2,16.4,629.0,376.29,282.95
2018,6,10,16,15,854.5,72.0,4.2,16.1,582.0,319.5,232.26
2018,6,10,16,30,839.0,69.0,4.2,15.8,535.0,263.78,182.0
2018,6,10,16,45,818.5,67.0,4.25,15.55,486.5,209.24,133.75
2018,6,10,17,0,798.0,65.0,4.3,15.3,438.0,156.71,90.35
2018,6,10,17,15,769.5,62.0,4.25,14.9,388.0,98.92,49.89
2018,6,10,17,30,741.0,59.0,4.2,14.5,338.0,50.52,30.45
2018,6,10,17,45,701.5,55.0,4.2,14.1,288.5,39.61,29.87
2018,6,10,18,0,662.0,51.0,4.2,13.7,239.0,37.96,28.47
2018,6,10,18,15,604.0,46.5,4.05,13.3,192.5,35.79,26.49
2018,6,10,18,30,546.0,42.0,3.9,12.9,146.0,30.76,21.82
2018,6,10,18,45,454.0,35.5,3.8,12.5,105.5,26.93,18.06
2018,6,10,19,0,362.0,29.0,3.7,12.1,65.0,23.0,13.58
2018,6,10,19,15,221.5,19.0,3.65,11.85,37.5,15.45,0.0
2018,6,10,19,30,81.0,9.0,3.6,11.6,10.0,8.58,0.0
2018,6,10,19,45,40.5,4.5,3.5,11.35,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,11,4,45,52.5,6.0,2.65,10.4,7.5,0.0,0.0
2018,6,11,5,0,105.0,12.0,2.6,10.5,15.0,26.24,0.0
2018,6,11,5,15,234.0,23.0,2.6,10.95,45.5,77.59,35.29
2018,6,11,5,30,363.0,34.0,2.6,11.4,76.0,138.9,96.47
2018,6,11,5,45,437.5,42.0,2.55,11.8,116.0,191.84,144.53
2018,6,11,6,0,512.0,50.0,2.5,12.2,156.0,252.84,199.14
2018,6,11,6,15,586.0,54.0,2.45,12.85,206.0,316.77,255.43
2018,6,11,6,30,660.0,58.0,2.4,13.5,256.0,386.59,315.1
2018,6,11,6,45,699.0,62.0,2.4,14.2,306.0,446.26,364.91
2018,6,11,7,0,738.0,66.0,2.4,14.9,356.0,508.63,414.95
2018,6,11,7,15,765.5,69.0,2.35,15.6,406.0,565.04,458.34
2018,6,11,7,30,793.0,72.0,2.3,16.3,456.0,622.36,500.73
2018,6,11,7,45,814.0,75.5,2.3,16.95,505.5,676.2,537.99
2018,6,11,8,0,835.0,79.0,2.3,17.6,555.0,724.91,570.02
2018,6,11,8,15,851.0,82.0,2.3,18.1,602.0,772.96,601.21
2018,6,11,8,30,867.0,85.0,2.3,18.6,649.0,819.73,630.87
2018,6,11,8,45,879.0,86.5,2.3,19.05,691.5,859.81,655.49
2018,6,11,9,0,891.0,88.0,2.3,19.5,734.0,897.84,678.41
2018,6,11,9,15,897.0,92.5,2.35,19.85,772.5,931.43,698.8
2018,6,11,9,30,903.0,97.0,2.4,20.2,811.0,962.17,717.19
2018,6,11,9,45,906.0,101.5,2.45,20.55,843.5,987.03,731.62
2018,6,11,10,0,909.0,106.0,2.5,20.9,876.0,1008.64,743.97
2018,6,11,10,15,915.0,107.0,2.55,21.2,903.5,1026.16,753.85
2018,6,11,10,30,921.0,108.0,2.6,21.5,931.0,1040.39,761.68
2018,6,11,10,45,925.5,109.0,2.7,21.8,952.0,1049.71,766.97
2018,6,11,11,0,930.0,110.0,2.8,22.1,973.0,1055.54,770.14
2018,6,11,11,15,933.0,110.5,2.9,22.25,987.5,1055.83,770.3
2018,6,11,11,30,936.0,111.0,3.0,22.4,1002.0,1052.58,768.32
2018,6,11,11,45,938.0,110.5,3.1,22.55,1008.5,1043.83,762.87
2018,6,11,12,0,940.0,110.0,3.2,22.7,1015.0,1031.64,755.28
2018,6,11,12,15,942.0,108.5,3.3,22.75,1015.0,1015.08,745.19
2018,6,11,12,30,944.0,107.0,3.4,22.8,1015.0,995.22,732.95
2018,6,11,12,45,944.5,106.0,3.55,22.85,1008.0,971.22,718.29
2018,6,11,13,0,945.0,105.0,3.7,22.9,1001.0,944.12,701.45
2018,6,11,13,15,943.0,103.0,3.8,22.9,985.5,910.91,680.18
2018,6,11,13,30,941.0,101.0,3.9,22.9,970.0,874.96,656.88
2018,6,11,13,45,937.0,100.5,4.0,22.9,948.5,836.23,631.43
2018,6,11,14,0,933.0,100.0,4.1,22.9,927.0,795.19,604.09
2018,6,11,14,15,927.0,99.0,4.15,22.85,898.5,750.13,573.52
2018,6,11,14,30,921.0,98.0,4.2,22.8,870.0,703.3,539.99
2018,6,11,14,45,913.5,96.0,4.25,22.75,835.5,653.1,502.28
2018,6,11,15,0,906.0,94.0,4.3,22.7,801.0,601.7,462.65
2018,6,11,15,15,895.5,92.5,4.3,22.7,761.5,548.23,420.13
2018,6,11,15,30,885.0,91.0,4.3,22.7,722.0,494.32,376.06
2018,6,11,15,45,872.0,88.5,4.35,22.35,678.0,438.33,329.71
2018,6,11,16,0,859.0,86.0,4.4,22.0,634.0,382.65,282.23
2018,6,11,16,15,842.5,83.5,4.4,21.7,587.0,326.46,233.23
2018,6,11,16,30,826.0,81.0,4.4,21.4,540.0,266.05,180.52
2018,6,11,16,45,804.5,78.0,4.4,21.05,491.0,210.8,132.83
2018,6,11,17,0,783.0,75.0,4.4,20.7,442.0,157.81,89.95
2018,6,11,17,15,753.5,71.0,4.35,20.05,391.5,105.88,54.92
2018,6,11,17,30,724.0,67.0,4.3,19.4,341.0,57.52,35.17
2018,6,11,17,45,682.0,63.0,4.3,18.8,291.0,46.09,34.96
2018,6,11,18,0,640.0,59.0,4.3,18.2,241.0,40.78,30.4
2018,6,11,18,15,578.5,53.5,4.25,17.5,194.0,38.33,28.24
2018,6,11,18,30,517.0,48.0,4.2,16.8,147.0,35.79,25.86
2018,6,11,18,45,422.0,40.0,4.1,16.1,106.0,30.88,21.19
2018,6,11,19,0,327.0,32.0,4.0,15.4,65.0,25.77,15.71
2018,6,11,19,15,196.0,20.5,4.0,15.05,37.5,16.86,0.0
2018,6,11,19,30,65.0,9.0,4.0,14.7,10.0,8.58,0.0
2018,6,11,19,45,32.5,4.5,3.95,14.35,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,12,4,45,64.5,7.0,3.2,12.75,8.5,0.0,0.0
2018,6,12,5,0,129.0,14.0,3.2,13.0,17.0,31.46,0.0
2018,6,12,5,15,272.5,23.0,3.15,13.75,48.5,84.98,38.29
2018,6,12,5,30,416.0,32.0,3.1,14.5,80.0,149.91,102.47
2018,6,12,5,45,502.0,38.5,3.05,15.25,123.5,207.52,153.93
2018,6,12,6,0,588.0,45.0,3.0,16.0,167.0,272.98,211.65
2018,6,12,6,15,642.5,50.0,2.95,16.5,215.5,334.12,265.8
2018,6,12,6,30,697.0,55.0,2.9,17.0,264.0,400.23,322.36
2018,6,12,6,45,734.0,59.0,2.9,17.5,315.0,460.69,372.71
2018,6,12,7,0,771.0,63.0,2.9,18.0,366.0,523.61,423.1
2018,6,12,7,15,798.0,65.5,2.95,18.55,416.5,580.68,467.3
2018,6,12,7,30,825.0,68.0,3.0,19.1,467.0,634.5,507.7
2018,6,12,7,45,844.5,70.5,3.05,19.7,516.5,687.18,543.96
2018,6,12,8,0,864.0,73.0,3.1,20.3,566.0,739.38,578.86
2018,6,12,8,15,879.0,75.5,3.15,20.75,613.0,787.24,610.27
2018,6,12,8,30,894.0,78.0,3.2,21.2,660.0,833.69,640.18
2018,6,12,8,45,906.0,80.0,3.25,21.65,703.5,875.29,666.29
2018,6,12,9,0,918.0,82.0,3.3,22.1,747.0,914.77,690.65
2018,6,12,9,15,927.0,83.5,3.4,22.3,786.0,948.57,711.94
2018,6,12,9,30,936.0,85.0,3.5,22.5,825.0,979.64,731.35
2018,6,12,9,45,943.0,86.0,3.55,22.7,858.5,1005.33,746.78
2018,6,12,10,0,950.0,87.0,3.6,22.9,892.0,1027.88,760.17
2018,6,12,10,15,955.0,88.5,3.65,23.0,919.5,1045.7,770.79
2018,6,12,10,30,960.0,90.0,3.7,23.1,947.0,1060.06,779.26
2018,6,12,10,45,964.0,90.0,3.8,23.25,968.0,1068.27,784.05
2018,6,12,11,0,968.0,90.0,3.9,23.4,989.0,1072.88,786.63
2018,6,12,11,15,970.0,91.5,3.95,23.4,1003.5,1073.4,786.79
2018,6,12,11,30,972.0,93.0,4.0,23.4,1018.0,1070.24,784.69
2018,6,12,11,45,973.5,93.0,4.05,23.45,1025.0,1061.4,778.85
2018,6,12,12,0,975.0,93.0,4.1,23.5,1032.0,1048.99,770.8
2018,6,12,12,15,975.5,93.5,4.2,23.45,1032.5,1032.61,760.85
2018,6,12,12,30,976.0,94.0,4.3,23.4,1033.0,1012.81,748.66
2018,6,12,12,45,975.0,93.5,4.35,23.35,1025.0,987.34,732.4
2018,6,12,13,0,974.0,93.0,4.4,23.3,1017.0,958.72,714.0
2018,6,12,13,15,971.5,92.5,4.45,23.15,1002.0,925.77,692.87
2018,6,12,13,30,969.0,92.0,4.5,23.0,987.0,890.01,669.79
2018,6,12,13,45,965.5,91.0,4.55,22.85,965.0,850.31,643.83
2018,6,12,14,0,962.0,90.0,4.6,22.7,943.0,808.18,615.89
2018,6,12,14,15,957.0,89.0,4.65,22.55,915.0,762.75,585.25
2018,6,12,14,30,952.0,88.0,4.7,22.4,887.0,715.39,551.89
2018,6,12,14,45,944.5,87.0,4.7,22.2,852.5,664.77,513.75
2018,6,12,15,0,937.0,86.0,4.7,22.0,818.0,612.89,473.61
2018,6,12,15,15,927.5,84.0,4.7,22.0,778.0,558.04,429.74
2018,6,12,15,30,918.0,82.0,4.7,22.0,738.0,502.62,384.16
2018,6,12,15,45,905.5,80.5,4.7,21.55,694.0,446.05,336.98
2018,6,12,16,0,893.0,79.0,4.7,21.1,650.0,389.69,288.55
2018,6,12,16,15,876.5,77.5,4.7,20.75,602.5,332.57,238.37
2018,6,12,16,30,860.0,76.0,4.7,20.4,555.0,276.56,188.64
2018,6,12,16,45,838.5,73.0,4.7,20.05,504.5,219.72,139.27
2018,6,12,17,0,817.0,70.0,4.7,19.7,454.0,159.1,89.9
2018,6,12,17,15,788.0,67.0,4.65,19.2,403.0,106.1,53.82
2018,6,12,17,30,759.0,64.0,4.6,18.7,352.0,56.58,33.48
2018,6,12,17,45,717.5,60.0,4.55,18.15,301.0,43.64,32.9
2018,6,12,18,0,676.0,56.0,4.5,17.6,250.0,42.18,31.71
2018,6,12,18,15,615.0,51.0,4.45,16.95,201.5,39.75,29.57
2018,6,12,18,30,554.0,46.0,4.4,16.3,153.0,34.06,24.4
2018,6,12,18,45,457.5,39.5,4.35,15.65,111.0,30.41,20.83
2018,6,12,19,0,361.0,33.0,4.3,15.0,69.0,26.71,16.58
2018,6,12,19,15,219.0,21.5,4.3,14.6,40.0,17.8,0.0
2018,6,12,19,30,77.0,10.0,4.3,14.2,11.0,9.53,0.0
2018,6,12,19,45,38.5,5.0,4.3,13.75,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
