Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,23,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.8,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,13,4,45,55.0,6.5,5.0,11.15,8.0,0.0,0.0
2018,6,13,5,0,110.0,13.0,5.0,11.3,16.0,27.79,0.0
2018,6,13,5,15,249.0,24.0,5.0,11.8,47.5,81.19,37.01
2018,6,13,5,30,388.0,35.0,5.0,12.3,79.0,145.71,100.98
2018,6,13,5,45,478.5,41.5,5.0,12.85,122.5,203.32,152.89
2018,6,13,6,0,569.0,48.0,5.0,13.4,166.0,270.58,213.01
2018,6,13,6,15,625.5,52.5,5.0,14.0,214.0,329.38,266.23
2018,6,13,6,30,682.0,57.0,5.0,14.6,262.0,395.0,323.69
2018,6,13,6,45,721.0,61.0,5.0,15.2,313.0,455.75,375.53
2018,6,13,7,0,760.0,65.0,5.0,15.8,364.0,519.16,427.71
2018,6,13,7,15,786.5,68.5,5.05,16.4,414.5,576.57,473.53
2018,6,13,7,30,813.0,72.0,5.1,17.0,465.0,634.76,518.48
2018,6,13,7,45,833.5,74.5,5.1,17.6,514.5,683.52,553.28
2018,6,13,8,0,854.0,77.0,5.1,18.2,564.0,736.01,589.61
2018,6,13,8,15,869.5,79.0,5.1,18.65,610.5,783.29,621.68
2018,6,13,8,30,885.0,81.0,5.1,19.1,657.0,829.23,652.24
2018,6,13,8,45,896.0,83.0,5.1,19.55,699.5,869.67,678.37
2018,6,13,9,0,907.0,85.0,5.1,20.0,742.0,907.96,702.66
2018,6,13,9,15,914.5,87.5,5.1,20.3,780.5,941.21,723.56
2018,6,13,9,30,922.0,90.0,5.1,20.6,819.0,971.69,742.4
2018,6,13,9,45,927.5,92.5,5.1,20.9,852.0,997.29,757.78
2018,6,13,10,0,933.0,95.0,5.1,21.2,885.0,1019.73,770.98
2018,6,13,10,15,939.0,96.0,5.05,21.4,913.0,1037.74,781.07
2018,6,13,10,30,945.0,97.0,5.0,21.6,941.0,1052.39,788.92
2018,6,13,10,45,949.0,97.5,5.0,21.85,962.0,1061.02,793.09
2018,6,13,11,0,953.0,98.0,5.0,22.1,983.0,1066.1,795.01
2018,6,13,11,15,956.0,98.0,5.0,22.15,997.0,1066.05,794.27
2018,6,13,11,30,959.0,98.0,5.0,22.2,1011.0,1062.41,791.28
2018,6,13,11,45,960.0,98.5,5.0,22.25,1018.0,1053.7,785.03
2018,6,13,12,0,961.0,99.0,5.0,22.3,1025.0,1041.48,776.56
2018,6,13,12,15,957.0,102.0,5.05,22.2,1023.5,1023.46,765.17
2018,6,13,12,30,953.0,105.0,5.1,22.1,1022.0,1002.21,751.64
2018,6,13,12,45,946.5,108.0,5.1,22.0,1012.5,975.57,734.05
2018,6,13,13,0,940.0,111.0,5.1,21.9,1003.0,946.09,714.52
2018,6,13,13,15,937.5,110.0,5.15,21.75,988.0,913.61,693.31
2018,6,13,13,30,935.0,109.0,5.2,21.6,973.0,878.43,670.06
2018,6,13,13,45,931.5,107.5,5.2,21.45,951.5,839.42,643.64
2018,6,13,14,0,928.0,106.0,5.2,21.3,930.0,798.09,615.36
2018,6,13,14,15,921.5,105.0,5.2,21.05,901.0,752.94,584.28
2018,6,13,14,30,915.0,104.0,5.2,20.8,872.0,706.07,550.12
2018,6,13,14,45,907.0,102.5,5.2,20.55,838.0,656.32,512.22
2018,6,13,15,0,899.0,101.0,5.2,20.3,804.0,605.42,472.44
2018,6,13,15,15,888.5,98.5,5.2,20.3,764.0,551.43,428.77
2018,6,13,15,30,878.0,96.0,5.2,20.3,724.0,497.02,383.59
2018,6,13,15,45,864.0,94.0,5.1,19.7,680.0,441.41,336.9
2018,6,13,16,0,850.0,92.0,5.0,19.1,636.0,386.22,289.22
2018,6,13,16,15,832.0,89.5,5.0,18.7,588.5,325.08,235.84
2018,6,13,16,30,814.0,87.0,5.0,18.3,541.0,269.9,186.68
2018,6,13,16,45,790.0,83.5,4.95,17.9,491.0,214.4,138.26
2018,6,13,17,0,766.0,80.0,4.9,17.5,441.0,161.46,94.84
2018,6,13,17,15,734.0,76.5,4.85,17.05,390.5,110.68,59.88
2018,6,13,17,30,702.0,73.0,4.8,16.6,340.0,63.76,39.86
2018,6,13,17,45,657.5,68.5,4.75,16.1,290.0,45.9,35.18
2018,6,13,18,0,613.0,64.0,4.7,15.6,240.0,44.57,34.11
2018,6,13,18,15,550.0,57.5,4.65,15.1,193.0,41.48,31.35
2018,6,13,18,30,487.0,51.0,4.6,14.6,146.0,38.25,28.3
2018,6,13,18,45,392.0,43.0,4.55,14.15,105.5,33.48,23.68
2018,6,13,19,0,297.0,35.0,4.5,13.7,65.0,28.55,18.29
2018,6,13,19,15,176.5,22.0,4.45,13.35,37.5,17.45,0.31
2018,6,13,19,30,56.0,9.0,4.4,13.0,10.0,8.58,0.0
2018,6,13,19,45,28.0,4.5,4.35,12.7,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,9.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,6,14,4,45,21.0,5.0,4.05,9.8,5.5,0.0,0.0
2018,6,14,5,0,42.0,10.0,4.0,10.0,11.0,15.39,0.0
2018,6,14,5,15,61.5,24.0,3.95,10.5,29.0,40.68,17.73
2018,6,14,5,30,81.0,38.0,3.9,11.0,47.0,66.13,46.32
2018,6,14,5,45,277.0,47.5,3.8,11.5,101.0,145.77,110.62
2018,6,14,6,0,473.0,57.0,3.7,12.0,155.0,245.29,194.16
2018,6,14,6,15,554.5,61.0,3.55,12.65,205.5,310.45,251.44
2018,6,14,6,30,636.0,65.0,3.4,13.3,256.0,383.43,313.98
2018,6,14,6,45,677.0,70.0,3.3,13.95,306.5,443.98,364.82
2018,6,14,7,0,718.0,75.0,3.2,14.6,357.0,505.97,414.97
2018,6,14,7,15,748.0,78.5,3.1,15.25,407.5,563.64,459.85
2018,6,14,7,30,778.0,82.0,3.0,15.9,458.0,622.46,503.91
2018,6,14,7,45,800.5,85.0,2.9,16.55,507.5,676.19,541.73
2018,6,14,8,0,823.0,88.0,2.8,17.2,557.0,729.75,577.26
2018,6,14,8,15,840.0,90.5,2.7,17.75,604.0,777.91,608.12
2018,6,14,8,30,857.0,93.0,2.6,18.3,651.0,819.19,633.37
2018,6,14,8,45,870.0,95.5,2.55,18.85,694.5,860.93,658.8
2018,6,14,9,0,883.0,98.0,2.5,19.4,738.0,900.71,682.38
2018,6,14,9,15,896.5,98.0,2.55,19.8,777.5,935.99,703.82
2018,6,14,9,30,910.0,98.0,2.6,20.2,817.0,968.88,723.53
2018,6,14,9,45,922.5,96.0,2.65,20.55,851.5,996.03,739.47
2018,6,14,10,0,935.0,94.0,2.7,20.9,886.0,1020.35,753.56
2018,6,14,10,15,940.5,95.5,2.8,21.05,914.0,1038.49,764.71
2018,6,14,10,30,946.0,97.0,2.9,21.2,942.0,1053.23,773.78
2018,6,14,10,45,949.5,98.5,2.95,21.35,963.5,1062.47,778.91
2018,6,14,11,0,953.0,100.0,3.0,21.5,985.0,1068.12,781.89
2018,6,14,11,15,954.0,101.5,3.1,21.5,998.5,1067.65,781.95
2018,6,14,11,30,955.0,103.0,3.2,21.5,1012.0,1063.56,779.81
2018,6,14,11,45,954.5,104.0,3.35,21.45,1018.0,1053.9,774.72
2018,6,14,12,0,954.0,105.0,3.5,21.4,1024.0,1040.77,767.4
2018,6,14,12,15,954.0,105.0,3.55,21.35,1023.5,1023.74,756.76
2018,6,14,12,30,954.0,105.0,3.6,21.3,1023.0,1003.41,744.0
2018,6,14,12,45,952.5,104.5,3.7,21.25,1015.0,978.01,728.2
2018,6,14,13,0,951.0,104.0,3.8,21.2,1007.0,949.57,710.28
2018,6,14,13,15,947.5,104.0,3.85,21.1,992.0,916.95,689.25
2018,6,14,13,30,944.0,104.0,3.9,21.0,977.0,881.65,666.24
2018,6,14,13,45,939.0,104.0,3.9,20.9,955.0,842.61,640.21
2018,6,14,14,0,934.0,104.0,3.9,20.8,933.0,801.32,612.4
2018,6,14,14,15,928.0,102.5,3.9,20.7,904.5,755.88,581.37
2018,6,14,14,30,922.0,101.0,3.9,20.6,876.0,708.66,547.42
2018,6,14,14,45,914.0,100.0,3.9,20.45,842.0,659.1,510.1
2018,6,14,15,0,906.0,99.0,3.9,20.3,808.0,608.36,470.89
2018,6,14,15,15,895.5,97.0,3.9,20.3,768.0,554.51,427.97
2018,6,14,15,30,885.0,95.0,3.9,20.3,728.0,500.21,383.48
2018,6,14,15,45,872.0,92.5,3.85,19.9,684.5,444.25,336.9
2018,6,14,16,0,859.0,90.0,3.8,19.5,641.0,388.59,289.2
2018,6,14,16,15,842.5,87.5,3.8,19.15,594.0,332.4,240.04
2018,6,14,16,30,826.0,85.0,3.8,18.8,547.0,272.04,187.11
2018,6,14,16,45,803.0,82.5,3.8,18.45,497.5,216.89,139.18
2018,6,14,17,0,780.0,80.0,3.8,18.1,448.0,164.17,96.04
2018,6,14,17,15,748.0,76.5,3.8,17.6,397.0,112.57,60.54
2018,6,14,17,30,716.0,73.0,3.8,17.1,346.0,64.83,39.92
2018,6,14,17,45,670.5,69.0,3.75,16.6,295.5,46.26,35.44
2018,6,14,18,0,625.0,65.0,3.7,16.1,245.0,45.35,34.74
2018,6,14,18,15,559.0,59.0,3.65,15.5,197.0,42.71,32.4
2018,6,14,18,30,493.0,53.0,3.6,14.9,149.0,39.98,29.81
2018,6,14,18,45,393.0,45.0,3.55,14.3,108.0,35.29,25.27
2018,6,14,19,0,293.0,37.0,3.5,13.7,67.0,30.48,19.98
2018,6,14,19,15,166.5,22.5,3.5,13.3,38.0,17.83,1.19
2018,6,14,19,30,40.0,8.0,3.5,12.9,9.0,7.63,0.0
2018,6,14,19,45,20.0,4.0,3.45,12.55,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,15,4,45,41.0,6.5,3.9,10.3,7.5,0.0,0.0
2018,6,15,5,0,82.0,13.0,3.9,10.5,15.0,23.78,0.0
2018,6,15,5,15,205.0,25.5,3.9,10.95,45.0,73.33,33.39
2018,6,15,5,30,328.0,38.0,3.9,11.4,75.0,133.07,92.81
2018,6,15,5,45,417.0,45.5,3.9,11.85,116.5,188.12,142.03
2018,6,15,6,0,506.0,53.0,3.9,12.3,158.0,252.61,199.39
2018,6,15,6,15,564.5,59.0,3.9,12.75,205.0,312.0,252.68
2018,6,15,6,30,623.0,65.0,3.9,13.2,252.0,376.91,309.31
2018,6,15,6,45,663.5,69.5,3.9,13.65,301.5,435.93,359.63
2018,6,15,7,0,704.0,74.0,3.9,14.1,351.0,496.4,409.52
2018,6,15,7,15,733.5,78.0,3.9,14.45,401.0,553.63,455.36
2018,6,15,7,30,763.0,82.0,3.9,14.8,451.0,612.0,500.65
2018,6,15,7,45,784.5,86.0,3.95,15.15,500.0,665.5,540.36
2018,6,15,8,0,806.0,90.0,4.0,15.5,549.0,718.8,577.96
2018,6,15,8,15,823.0,93.0,3.95,15.85,595.5,766.9,610.63
2018,6,15,8,30,840.0,96.0,3.9,16.2,642.0,808.06,637.68
2018,6,15,8,45,853.5,98.0,3.85,16.6,685.0,849.12,664.15
2018,6,15,9,0,867.0,100.0,3.8,17.0,728.0,888.31,688.87
2018,6,15,9,15,879.0,101.0,3.8,17.25,767.0,922.9,710.74
2018,6,15,9,30,891.0,102.0,3.8,17.5,806.0,955.08,730.79
2018,6,15,9,45,900.5,102.5,3.8,17.8,840.0,981.7,746.77
2018,6,15,10,0,910.0,103.0,3.8,18.1,874.0,1005.43,760.75
2018,6,15,10,15,916.0,104.5,3.75,18.25,901.5,1023.69,771.13
2018,6,15,10,30,922.0,106.0,3.7,18.4,929.0,1038.65,779.35
2018,6,15,10,45,926.5,106.5,3.7,18.5,950.0,1047.66,784.19
2018,6,15,11,0,931.0,107.0,3.7,18.6,971.0,1053.2,786.88
2018,6,15,11,15,933.5,108.0,3.7,18.65,985.5,1053.73,786.52
2018,6,15,11,30,936.0,109.0,3.7,18.7,1000.0,1050.72,783.97
2018,6,15,11,45,937.5,108.5,3.65,18.75,1006.5,1041.7,777.19
2018,6,15,12,0,939.0,108.0,3.6,18.8,1013.0,1029.26,768.28
2018,6,15,12,15,938.0,109.0,3.65,18.75,1012.5,1012.52,757.65
2018,6,15,12,30,937.0,110.0,3.7,18.7,1012.0,992.55,744.91
2018,6,15,12,45,935.5,110.5,3.75,18.65,1005.0,968.52,729.44
2018,6,15,13,0,934.0,111.0,3.8,18.6,998.0,941.49,711.9
2018,6,15,13,15,931.0,111.0,3.9,18.45,983.5,909.8,691.64
2018,6,15,13,30,928.0,111.0,4.0,18.3,969.0,875.44,669.35
2018,6,15,13,45,923.5,110.5,4.1,18.2,947.5,836.91,643.76
2018,6,15,14,0,919.0,110.0,4.2,18.1,926.0,796.13,616.29
2018,6,15,14,15,913.0,108.5,4.2,17.9,898.0,751.31,585.42
2018,6,15,14,30,907.0,107.0,4.2,17.7,870.0,704.75,551.43
2018,6,15,14,45,898.0,106.5,4.25,17.5,836.0,655.69,514.16
2018,6,15,15,0,889.0,106.0,4.3,17.3,802.0,605.58,475.14
2018,6,15,15,15,878.0,104.0,4.3,17.3,762.5,552.29,432.06
2018,6,15,15,30,867.0,102.0,4.3,17.3,723.0,498.62,387.47
2018,6,15,15,45,852.0,100.5,4.3,16.9,679.5,443.59,341.12
2018,6,15,16,0,837.0,99.0,4.3,16.5,636.0,384.65,290.43
2018,6,15,16,15,816.5,97.5,4.3,16.25,589.0,328.84,241.03
2018,6,15,16,30,796.0,96.0,4.3,16.0,542.0,274.72,192.6
2018,6,15,16,45,768.5,93.5,4.25,15.7,492.0,220.36,145.05
2018,6,15,17,0,741.0,91.0,4.2,15.4,442.0,168.97,102.75
2018,6,15,17,15,707.5,87.0,4.15,15.0,391.5,113.94,63.66
2018,6,15,17,30,674.0,83.0,4.1,14.6,341.0,67.58,42.64
2018,6,15,17,45,625.5,78.5,4.1,14.2,291.0,53.48,42.22
2018,6,15,18,0,577.0,74.0,4.1,13.8,241.0,52.58,41.53
2018,6,15,18,15,511.5,66.5,4.0,13.3,194.0,49.03,38.34
2018,6,15,18,30,446.0,59.0,3.9,12.8,147.0,45.31,34.83
2018,6,15,18,45,350.5,49.0,3.8,12.35,106.5,37.58,27.51
2018,6,15,19,0,255.0,39.0,3.7,11.9,66.0,30.55,20.26
2018,6,15,19,15,149.5,25.0,3.55,11.6,39.0,19.89,2.77
2018,6,15,19,30,44.0,11.0,3.4,11.3,12.0,10.48,0.0
2018,6,15,19,45,22.0,5.5,3.3,11.05,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,16,4,45,40.5,6.5,0.65,10.3,7.5,0.0,0.0
2018,6,16,5,0,81.0,13.0,0.6,10.6,15.0,23.59,0.0
2018,6,16,5,15,201.5,25.5,0.5,11.1,45.0,72.46,32.75
2018,6,16,5,30,322.0,38.0,0.4,11.6,75.0,131.32,90.98
2018,6,16,5,45,410.5,46.5,0.25,12.1,116.5,186.85,139.22
2018,6,16,6,0,499.0,55.0,0.1,12.6,158.0,251.86,194.55
2018,6,16,6,15,559.0,61.5,0.25,13.1,206.0,312.08,246.48
2018,6,16,6,30,619.0,68.0,0.4,13.6,254.0,377.99,301.72
2018,6,16,6,45,661.0,73.5,0.55,14.15,304.5,438.76,351.41
2018,6,16,7,0,703.0,79.0,0.7,14.7,355.0,502.65,401.9
2018,6,16,7,15,734.5,82.5,0.8,15.2,405.5,558.78,444.74
2018,6,16,7,30,766.0,86.0,0.9,15.7,456.0,618.01,488.51
2018,6,16,7,45,778.5,92.5,1.0,16.2,502.5,668.11,523.86
2018,6,16,8,0,791.0,99.0,1.1,16.7,549.0,717.24,556.62
2018,6,16,8,15,742.0,119.0,1.15,17.1,569.5,734.3,566.07
2018,6,16,8,30,693.0,139.0,1.2,17.5,590.0,743.14,570.15
2018,6,16,8,45,687.0,147.0,1.25,17.9,619.0,769.73,586.68
2018,6,16,9,0,681.0,155.0,1.3,18.3,648.0,793.6,601.05
2018,6,16,9,15,686.0,155.5,1.4,18.55,675.0,816.5,615.65
2018,6,16,9,30,691.0,156.0,1.5,18.8,702.0,837.15,628.74
2018,6,16,9,45,605.0,195.5,1.6,19.05,688.0,810.71,610.04
2018,6,16,10,0,519.0,235.0,1.7,19.3,674.0,777.2,585.15
2018,6,16,10,15,439.5,290.0,1.85,19.4,670.0,757.64,569.59
2018,6,16,10,30,360.0,345.0,2.0,19.5,666.0,726.26,545.69
2018,6,16,10,45,322.5,362.5,2.15,19.6,655.5,706.86,531.52
2018,6,16,11,0,285.0,380.0,2.3,19.7,645.0,685.49,515.74
2018,6,16,11,15,400.0,330.0,2.45,19.7,707.5,756.71,569.68
2018,6,16,11,30,515.0,280.0,2.6,19.7,770.0,815.35,613.78
2018,6,16,11,45,636.5,238.5,2.75,19.7,849.0,888.04,666.57
2018,6,16,12,0,758.0,197.0,2.9,19.7,928.0,948.21,707.51
2018,6,16,12,15,758.0,198.5,3.05,19.65,929.0,934.49,698.99
2018,6,16,12,30,758.0,200.0,3.2,19.6,930.0,918.05,689.24
2018,6,16,12,45,784.0,192.0,3.4,19.5,942.0,913.83,688.24
2018,6,16,13,0,810.0,184.0,3.6,19.4,954.0,905.81,684.53
2018,6,16,13,15,888.0,144.0,3.7,19.25,976.0,903.79,684.54
2018,6,16,13,30,966.0,104.0,3.8,19.1,998.0,900.78,683.9
2018,6,16,13,45,963.0,102.5,3.9,18.95,976.0,861.24,657.89
2018,6,16,14,0,960.0,101.0,4.0,18.8,954.0,819.23,630.08
2018,6,16,14,15,955.0,99.5,4.05,18.6,926.0,773.53,599.16
2018,6,16,14,30,950.0,98.0,4.1,18.4,898.0,725.89,565.34
2018,6,16,14,45,943.5,96.0,4.2,18.2,863.5,675.16,527.29
2018,6,16,15,0,937.0,94.0,4.3,18.0,829.0,623.06,487.12
2018,6,16,15,15,927.0,92.5,4.3,18.0,789.0,568.46,443.14
2018,6,16,15,30,917.0,91.0,4.3,18.0,749.0,513.3,397.44
2018,6,16,15,45,904.5,89.5,4.4,17.4,705.0,456.78,350.38
2018,6,16,16,0,892.0,88.0,4.5,16.8,661.0,400.44,301.83
2018,6,16,16,15,873.5,86.0,4.5,16.4,612.5,342.27,250.35
2018,6,16,16,30,855.0,84.0,4.5,16.0,564.0,280.1,195.16
2018,6,16,16,45,830.5,82.0,4.5,15.6,513.0,223.43,145.24
2018,6,16,17,0,806.0,80.0,4.5,15.2,462.0,169.33,100.31
2018,6,16,17,15,771.5,77.0,4.4,14.7,409.5,116.43,63.23
2018,6,16,17,30,737.0,74.0,4.3,14.2,357.0,67.67,41.42
2018,6,16,17,45,688.5,70.5,4.25,13.75,305.0,47.37,36.84
2018,6,16,18,0,640.0,67.0,4.2,13.3,253.0,46.9,36.53
2018,6,16,18,15,567.5,62.0,4.1,12.75,204.0,45.17,34.98
2018,6,16,18,30,495.0,57.0,4.0,12.2,155.0,43.48,33.29
2018,6,16,18,45,385.0,48.5,3.95,11.7,112.0,38.49,28.41
2018,6,16,19,0,275.0,40.0,3.9,11.2,69.0,31.36,21.07
2018,6,16,19,15,162.5,26.0,3.8,10.9,41.0,20.71,3.79
2018,6,16,19,30,50.0,12.0,3.7,10.6,13.0,11.44,0.0
2018,6,16,19,45,25.0,6.0,3.65,10.25,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,17,4,45,26.5,6.5,1.45,10.25,7.0,0.0,0.0
2018,6,17,5,0,53.0,13.0,1.5,10.3,14.0,19.69,0.0
2018,6,17,5,15,155.0,27.5,1.55,10.55,42.5,65.59,29.71
2018,6,17,5,30,257.0,42.0,1.6,10.8,71.0,118.89,83.53
2018,6,17,5,45,346.5,52.0,1.6,11.05,111.5,171.48,129.79
2018,6,17,6,0,436.0,62.0,1.6,11.3,152.0,236.05,186.27
2018,6,17,6,15,499.0,69.5,1.65,11.65,198.5,295.42,238.57
2018,6,17,6,30,562.0,77.0,1.7,12.0,245.0,360.81,294.65
2018,6,17,6,45,608.0,82.0,1.7,12.3,294.0,420.33,344.5
2018,6,17,7,0,654.0,87.0,1.7,12.6,343.0,483.37,395.49
2018,6,17,7,15,687.5,91.0,1.65,13.0,393.0,540.74,439.98
2018,6,17,7,30,721.0,95.0,1.6,13.4,443.0,599.71,484.1
2018,6,17,7,45,747.5,98.0,1.6,13.8,492.0,651.78,521.94
2018,6,17,8,0,774.0,101.0,1.6,14.2,541.0,706.25,558.93
2018,6,17,8,15,793.0,104.0,1.55,14.6,588.0,754.76,590.19
2018,6,17,8,30,812.0,107.0,1.5,15.0,635.0,802.32,620.07
2018,6,17,8,45,827.0,109.5,1.45,15.45,678.0,844.67,645.54
2018,6,17,9,0,842.0,112.0,1.4,15.9,721.0,885.27,669.33
2018,6,17,9,15,855.0,113.0,1.4,16.25,760.0,913.33,685.29
2018,6,17,9,30,868.0,114.0,1.4,16.6,799.0,945.88,704.23
2018,6,17,9,45,878.5,114.5,1.35,17.0,833.0,972.99,718.47
2018,6,17,10,0,889.0,115.0,1.3,17.4,867.0,997.31,730.79
2018,6,17,10,15,895.0,116.5,1.3,17.75,894.5,1015.28,739.99
2018,6,17,10,30,901.0,118.0,1.3,18.1,922.0,1030.01,747.26
2018,6,17,10,45,905.0,119.0,1.3,18.45,943.0,1038.9,750.93
2018,6,17,11,0,909.0,120.0,1.3,18.8,964.0,1044.37,752.64
2018,6,17,11,15,911.5,121.0,1.35,19.0,978.0,1044.89,752.72
2018,6,17,11,30,914.0,122.0,1.4,19.2,992.0,1041.95,750.8
2018,6,17,11,45,914.5,122.5,1.4,19.4,998.5,1033.1,744.45
2018,6,17,12,0,915.0,123.0,1.4,19.6,1005.0,1020.91,736.18
2018,6,17,12,15,914.0,123.5,1.45,19.65,1004.0,1004.01,726.3
2018,6,17,12,30,913.0,124.0,1.5,19.7,1003.0,984.0,714.47
2018,6,17,12,45,911.0,123.5,1.55,19.75,995.0,959.08,699.49
2018,6,17,13,0,909.0,123.0,1.6,19.8,987.0,931.3,682.6
2018,6,17,13,15,904.5,123.5,1.6,19.7,972.0,899.53,662.76
2018,6,17,13,30,900.0,124.0,1.6,19.6,957.0,865.26,641.17
2018,6,17,13,45,893.5,124.0,1.65,19.45,935.0,826.6,617.13
2018,6,17,14,0,887.0,124.0,1.7,19.3,913.0,785.91,591.38
2018,6,17,14,15,879.5,122.5,1.7,19.1,884.0,741.33,562.22
2018,6,17,14,30,872.0,121.0,1.7,18.9,855.0,695.21,529.7
2018,6,17,14,45,862.0,119.5,1.7,18.7,821.0,646.2,494.09
2018,6,17,15,0,852.0,118.0,1.7,18.5,787.0,596.32,456.81
2018,6,17,15,15,840.5,116.0,1.7,18.5,748.0,544.56,416.67
2018,6,17,15,30,829.0,114.0,1.7,18.5,709.0,489.38,372.81
2018,6,17,15,45,815.5,110.5,1.65,17.95,666.0,434.66,328.47
2018,6,17,16,0,802.0,107.0,1.6,17.4,623.0,380.44,283.09
2018,6,17,16,15,785.0,103.5,1.55,17.0,577.0,325.88,236.18
2018,6,17,16,30,768.0,100.0,1.5,16.6,531.0,272.68,189.74
2018,6,17,16,45,745.5,95.5,1.45,16.25,482.5,219.14,143.67
2018,6,17,17,0,723.0,91.0,1.4,15.9,434.0,163.38,98.15
2018,6,17,17,15,691.5,86.0,1.35,15.45,384.5,113.39,63.14
2018,6,17,17,30,660.0,81.0,1.3,15.0,335.0,67.16,41.48
2018,6,17,17,45,617.5,75.5,1.3,14.55,286.5,50.97,39.95
2018,6,17,18,0,575.0,70.0,1.3,14.1,238.0,49.12,38.43
2018,6,17,18,15,514.0,63.0,1.25,13.7,192.0,45.85,35.49
2018,6,17,18,30,453.0,56.0,1.2,13.3,146.0,42.43,32.25
2018,6,17,18,45,365.0,46.5,1.15,12.85,106.0,36.48,26.56
2018,6,17,19,0,277.0,37.0,1.1,12.4,66.0,28.88,18.95
2018,6,17,19,15,164.5,23.5,1.05,12.2,38.5,18.61,3.3
2018,6,17,19,30,52.0,10.0,1.0,12.0,11.0,9.53,0.0
2018,6,17,19,45,26.0,5.0,0.95,11.75,5.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,0.65,10.25,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,0.7,10.5,4.0,3.81,0.0
2018,6,18,5,15,0.0,11.5,0.7,11.0,11.5,10.66,0.79
2018,6,18,5,30,0.0,19.0,0.7,11.5,19.0,17.62,8.94
2018,6,18,5,45,0.0,29.5,0.7,11.95,29.5,27.38,17.69
2018,6,18,6,0,0.0,40.0,0.7,12.4,40.0,37.16,26.31
2018,6,18,6,15,0.0,47.0,0.75,12.85,47.0,43.67,32.02
2018,6,18,6,30,0.0,54.0,0.8,13.3,54.0,50.19,37.58
2018,6,18,6,45,0.0,60.0,0.8,13.8,60.0,55.79,42.21
2018,6,18,7,0,0.0,66.0,0.8,14.3,66.0,61.39,46.74
2018,6,18,7,15,3.0,98.5,0.8,14.7,100.0,94.47,74.25
2018,6,18,7,30,6.0,131.0,0.8,15.1,134.0,128.53,101.93
2018,6,18,7,45,15.0,161.5,0.8,15.55,170.0,165.3,131.37
2018,6,18,8,0,24.0,192.0,0.8,16.0,206.0,202.9,160.85
2018,6,18,8,15,203.0,196.0,0.8,16.5,327.0,375.88,299.17
2018,6,18,8,30,382.0,200.0,0.8,17.0,448.0,546.96,427.03
2018,6,18,8,45,589.0,158.0,0.85,17.45,570.0,697.12,534.99
2018,6,18,9,0,796.0,116.0,0.9,17.9,692.0,848.51,634.55
2018,6,18,9,15,769.0,132.5,0.95,18.3,713.5,862.87,640.45
2018,6,18,9,30,742.0,149.0,1.0,18.7,735.0,872.77,645.37
2018,6,18,9,45,738.0,157.5,1.05,19.05,761.0,892.08,656.69
2018,6,18,10,0,734.0,166.0,1.1,19.4,787.0,908.36,665.95
2018,6,18,10,15,712.5,181.0,1.2,19.6,800.0,916.5,671.18
2018,6,18,10,30,691.0,196.0,1.3,19.8,813.0,916.3,671.17
2018,6,18,10,45,702.5,186.5,1.35,19.95,826.5,919.81,673.13
2018,6,18,11,0,714.0,177.0,1.4,20.1,840.0,915.62,670.14
2018,6,18,11,15,701.0,183.0,1.45,20.15,842.0,905.37,663.64
2018,6,18,11,30,688.0,189.0,1.5,20.2,844.0,892.34,655.44
2018,6,18,11,45,727.5,188.0,1.6,20.25,885.0,921.76,675.72
2018,6,18,12,0,767.0,187.0,1.7,20.3,926.0,947.57,693.15
2018,6,18,12,15,838.0,154.5,1.75,20.25,962.0,960.74,702.11
2018,6,18,12,30,909.0,122.0,1.8,20.2,998.0,978.6,714.33
2018,6,18,12,45,858.0,146.0,1.85,20.15,967.5,931.86,684.67
2018,6,18,13,0,807.0,170.0,1.9,20.1,937.0,890.55,658.9
2018,6,18,13,15,731.5,202.0,1.95,20.05,889.5,831.71,620.9
2018,6,18,13,30,656.0,234.0,2.0,20.0,842.0,771.71,580.13
2018,6,18,13,45,723.5,197.0,2.0,19.9,853.0,763.63,576.75
2018,6,18,14,0,791.0,160.0,2.0,19.8,864.0,748.75,567.78
2018,6,18,14,15,838.5,135.0,2.05,19.65,860.5,723.86,551.48
2018,6,18,14,30,886.0,110.0,2.1,19.5,857.0,695.34,531.87
2018,6,18,14,45,878.5,108.0,2.1,19.4,823.5,646.92,496.06
2018,6,18,15,0,871.0,106.0,2.1,19.3,790.0,597.36,458.56
2018,6,18,15,15,860.0,104.5,2.1,19.3,751.5,545.48,418.04
2018,6,18,15,30,849.0,103.0,2.1,19.3,713.0,493.24,376.01
2018,6,18,15,45,836.5,99.5,2.2,18.95,670.0,438.54,331.56
2018,6,18,16,0,824.0,96.0,2.3,18.6,627.0,379.67,282.43
2018,6,18,16,15,808.0,92.5,2.3,18.35,581.0,324.29,234.43
2018,6,18,16,30,792.0,89.0,2.3,18.1,535.0,270.11,186.77
2018,6,18,16,45,770.5,85.5,2.35,17.8,486.5,216.3,140.15
2018,6,18,17,0,749.0,82.0,2.4,17.5,438.0,164.75,97.8
2018,6,18,17,15,719.5,77.5,2.4,17.15,388.5,114.19,62.28
2018,6,18,17,30,690.0,73.0,2.4,16.8,339.0,67.2,40.38
2018,6,18,17,45,649.5,68.5,2.4,16.45,290.5,45.63,34.9
2018,6,18,18,0,609.0,64.0,2.4,16.1,242.0,44.31,33.82
2018,6,18,18,15,550.5,57.5,2.35,15.65,195.5,41.22,31.08
2018,6,18,18,30,492.0,51.0,2.3,15.2,149.0,37.98,28.05
2018,6,18,18,45,404.5,42.5,2.3,14.7,108.5,32.74,23.06
2018,6,18,19,0,317.0,34.0,2.3,14.2,68.0,27.25,17.42
2018,6,18,19,15,197.5,22.5,2.3,13.9,40.5,18.45,3.57
2018,6,18,19,30,78.0,11.0,2.3,13.6,13.0,10.48,0.0
2018,6,18,19,45,39.0,5.5,2.3,13.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,19,4,45,10.5,4.5,2.0,11.7,5.0,0.0,0.0
2018,6,19,5,0,21.0,9.0,2.0,12.0,10.0,11.44,0.0
2018,6,19,5,15,63.0,23.5,1.95,12.45,30.0,39.99,16.21
2018,6,19,5,30,105.0,38.0,1.9,12.9,50.0,71.79,49.64
2018,6,19,5,45,164.5,54.0,1.85,13.35,83.0,113.0,85.06
2018,6,19,6,0,224.0,70.0,1.8,13.8,116.0,160.7,126.26
2018,6,19,6,15,299.5,81.0,1.8,14.05,160.0,222.33,178.96
2018,6,19,6,30,375.0,92.0,1.8,14.3,204.0,285.99,232.84
2018,6,19,6,45,276.5,117.5,1.8,14.5,208.5,275.02,225.05
2018,6,19,7,0,178.0,143.0,1.8,14.7,213.0,253.26,207.08
2018,6,19,7,15,343.5,141.5,1.8,14.95,299.0,378.86,309.57
2018,6,19,7,30,509.0,140.0,1.8,15.2,385.0,503.15,407.2
2018,6,19,7,45,478.0,158.5,1.85,15.45,408.0,524.33,421.43
2018,6,19,8,0,447.0,177.0,1.9,15.7,431.0,541.51,432.85
2018,6,19,8,15,463.0,189.0,1.9,16.15,471.5,584.77,463.68
2018,6,19,8,30,479.0,201.0,1.9,16.6,512.0,627.79,493.44
2018,6,19,8,45,569.5,189.5,1.9,17.05,583.5,713.89,555.16
2018,6,19,9,0,660.0,178.0,1.9,17.5,655.0,799.18,613.41
2018,6,19,9,15,780.5,136.0,1.9,18.2,730.0,876.9,662.92
2018,6,19,9,30,901.0,94.0,1.9,18.9,805.0,954.51,710.92
2018,6,19,9,45,911.5,93.5,1.9,19.55,839.0,981.42,724.7
2018,6,19,10,0,922.0,93.0,1.9,20.2,873.0,1005.46,737.09
2018,6,19,10,15,928.5,94.0,1.95,20.6,901.0,1024.12,747.35
2018,6,19,10,30,935.0,95.0,2.0,21.0,929.0,1039.47,755.6
2018,6,19,10,45,940.5,95.0,2.05,21.35,951.0,1049.34,760.6
2018,6,19,11,0,946.0,95.0,2.1,21.7,973.0,1055.71,763.54
2018,6,19,11,15,948.5,96.0,2.25,21.75,987.5,1056.56,765.23
2018,6,19,11,30,951.0,97.0,2.4,21.8,1002.0,1053.82,764.71
2018,6,19,11,45,952.5,96.5,2.5,21.8,1009.0,1045.0,759.93
2018,6,19,12,0,954.0,96.0,2.6,21.8,1016.0,1032.7,752.99
2018,6,19,12,15,951.5,98.0,2.7,21.75,1015.0,1015.6,743.13
2018,6,19,12,30,949.0,100.0,2.8,21.7,1014.0,995.26,731.15
2018,6,19,12,45,944.5,101.5,2.9,21.6,1005.5,969.45,715.66
2018,6,19,13,0,940.0,103.0,3.0,21.5,997.0,940.74,698.13
2018,6,19,13,15,938.0,102.0,3.1,21.4,982.5,909.05,678.44
2018,6,19,13,30,936.0,101.0,3.2,21.3,968.0,874.61,656.68
2018,6,19,13,45,932.0,100.5,3.25,21.15,947.0,836.44,631.94
2018,6,19,14,0,928.0,100.0,3.3,21.0,926.0,795.95,605.33
2018,6,19,14,15,923.0,98.5,3.35,20.8,898.5,751.69,575.84
2018,6,19,14,30,918.0,97.0,3.4,20.6,871.0,705.58,543.61
2018,6,19,14,45,912.0,95.0,3.4,20.4,838.0,656.75,507.2
2018,6,19,15,0,906.0,93.0,3.4,20.2,805.0,606.56,468.76
2018,6,19,15,15,896.0,91.5,3.4,20.2,766.0,553.59,426.73
2018,6,19,15,30,886.0,90.0,3.4,20.2,727.0,500.11,383.08
2018,6,19,15,45,873.5,87.5,3.45,19.7,683.5,444.44,337.22
2018,6,19,16,0,861.0,85.0,3.5,19.2,640.0,389.01,290.05
2018,6,19,16,15,845.5,82.0,3.45,18.9,593.5,332.7,240.74
2018,6,19,16,30,830.0,79.0,3.4,18.6,547.0,277.43,191.71
2018,6,19,16,45,809.0,76.0,3.4,18.25,498.0,216.65,139.08
2018,6,19,17,0,788.0,73.0,3.4,17.9,449.0,163.44,95.05
2018,6,19,17,15,760.0,70.0,3.35,17.45,399.5,112.02,58.78
2018,6,19,17,30,732.0,67.0,3.3,17.0,350.0,63.96,36.58
2018,6,19,17,45,693.0,62.5,3.25,16.55,300.0,45.33,34.62
2018,6,19,18,0,654.0,58.0,3.2,16.1,250.0,43.54,33.13
2018,6,19,18,15,596.5,53.0,3.1,15.55,203.0,37.58,27.86
2018,6,19,18,30,539.0,48.0,3.0,15.0,156.0,35.42,25.81
2018,6,19,18,45,451.0,41.0,2.95,14.5,114.5,31.39,21.91
2018,6,19,19,0,363.0,34.0,2.9,14.0,73.0,27.25,17.46
2018,6,19,19,15,231.0,23.0,2.85,13.65,43.5,18.92,4.18
2018,6,19,19,30,99.0,12.0,2.8,13.3,14.0,11.44,0.0
2018,6,19,19,45,49.5,6.0,2.8,12.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,4,45,12.0,4.0,2.45,9.85,4.5,0.0,0.0
2018,6,20,5,0,24.0,8.0,2.5,10.0,9.0,10.88,0.0
2018,6,20,5,15,189.0,22.0,2.5,10.4,42.5,66.13,27.73
2018,6,20,5,30,354.0,36.0,2.5,10.8,76.0,136.22,94.21
2018,6,20,5,45,459.0,42.5,2.55,11.2,120.0,196.01,147.18
2018,6,20,6,0,564.0,49.0,2.6,11.6,164.0,267.0,209.8
2018,6,20,6,15,621.0,54.0,2.65,12.1,212.5,327.48,264.1
2018,6,20,6,30,678.0,59.0,2.7,12.6,261.0,391.96,320.3
2018,6,20,6,45,718.5,63.0,2.7,13.1,312.0,453.21,372.1
2018,6,20,7,0,759.0,67.0,2.7,13.6,363.0,517.29,424.25
2018,6,20,7,15,788.5,70.0,2.7,14.05,414.5,575.93,470.4
2018,6,20,7,30,818.0,73.0,2.7,14.5,466.0,635.64,515.77
2018,6,20,7,45,839.5,75.5,2.7,14.9,516.0,685.43,551.09
2018,6,20,8,0,861.0,78.0,2.7,15.3,566.0,739.0,587.67
2018,6,20,8,15,877.5,80.0,2.7,15.65,614.0,787.47,619.86
2018,6,20,8,30,894.0,82.0,2.7,16.0,662.0,834.67,650.58
2018,6,20,8,45,907.0,83.5,2.7,16.4,706.0,876.76,677.08
2018,6,20,9,0,920.0,85.0,2.7,16.8,750.0,916.81,701.83
2018,6,20,9,15,907.0,97.0,2.7,17.05,782.0,942.45,716.84
2018,6,20,9,30,894.0,109.0,2.7,17.3,814.0,964.03,729.19
2018,6,20,9,45,917.5,103.5,2.75,17.55,854.0,997.81,750.21
2018,6,20,10,0,941.0,98.0,2.8,17.8,894.0,1029.21,769.42
2018,6,20,10,15,947.5,98.5,2.85,17.95,922.0,1047.59,780.28
2018,6,20,10,30,954.0,99.0,2.9,18.1,950.0,1062.59,789.11
2018,6,20,10,45,959.5,99.0,3.0,18.25,972.0,1072.58,795.27
2018,6,20,11,0,965.0,99.0,3.1,18.4,994.0,1079.01,799.24
2018,6,20,11,15,967.5,99.0,3.15,18.45,1008.0,1078.8,798.83
2018,6,20,11,30,970.0,99.0,3.2,18.5,1022.0,1074.96,796.22
2018,6,20,11,45,972.0,98.0,3.3,18.55,1029.0,1065.98,790.81
2018,6,20,12,0,974.0,97.0,3.4,18.6,1036.0,1053.46,783.16
2018,6,20,12,15,972.5,98.0,3.45,18.55,1035.5,1036.05,772.22
2018,6,20,12,30,971.0,99.0,3.5,18.5,1035.0,1015.3,759.11
2018,6,20,12,45,968.5,99.5,3.55,18.45,1027.0,989.91,742.91
2018,6,20,13,0,966.0,100.0,3.6,18.4,1019.0,961.45,724.6
2018,6,20,13,15,963.5,98.5,3.65,18.3,1003.5,928.13,703.02
2018,6,20,13,30,961.0,97.0,3.7,18.2,988.0,892.03,679.38
2018,6,20,13,45,957.5,95.5,3.75,18.1,966.0,852.5,653.14
2018,6,20,14,0,954.0,94.0,3.8,18.0,944.0,810.55,624.93
2018,6,20,14,15,949.0,93.0,3.8,17.9,916.0,765.75,594.15
2018,6,20,14,30,944.0,92.0,3.8,17.8,888.0,719.03,560.87
2018,6,20,14,45,937.0,90.5,3.8,17.65,854.0,668.89,522.87
2018,6,20,15,0,930.0,89.0,3.8,17.5,820.0,617.43,482.84
2018,6,20,15,15,920.5,87.0,3.8,17.5,780.5,563.14,439.24
2018,6,20,15,30,911.0,85.0,3.8,17.5,741.0,508.25,393.89
2018,6,20,15,45,899.0,83.0,3.75,17.2,697.0,451.95,346.44
2018,6,20,16,0,887.0,81.0,3.7,16.9,653.0,395.8,297.72
2018,6,20,16,15,871.0,79.0,3.7,16.65,606.0,338.79,247.24
2018,6,20,16,30,855.0,77.0,3.7,16.4,559.0,282.83,197.02
2018,6,20,16,45,834.0,74.5,3.65,16.15,509.5,226.74,147.48
2018,6,20,17,0,813.0,72.0,3.6,15.9,460.0,166.81,97.47
2018,6,20,17,15,784.5,69.0,3.55,15.5,409.0,113.92,59.73
2018,6,20,17,30,756.0,66.0,3.5,15.1,358.0,64.43,36.48
2018,6,20,17,45,717.0,62.0,3.5,14.75,307.5,44.96,34.55
2018,6,20,18,0,678.0,58.0,3.5,14.4,257.0,43.57,33.4
2018,6,20,18,15,621.5,52.5,3.4,14.0,208.5,37.2,27.71
2018,6,20,18,30,565.0,47.0,3.3,13.6,160.0,34.58,25.22
2018,6,20,18,45,477.0,40.0,3.25,13.15,117.5,30.49,21.26
2018,6,20,19,0,389.0,33.0,3.2,12.7,75.0,26.28,16.76
2018,6,20,19,15,250.5,23.0,3.2,12.35,45.0,18.89,4.54
2018,6,20,19,30,112.0,13.0,3.2,12.0,15.0,12.39,0.0
2018,6,20,19,45,56.0,6.5,3.15,11.7,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,21,4,45,30.0,6.0,3.35,9.6,6.5,0.0,0.0
2018,6,21,5,0,60.0,12.0,3.3,9.8,13.0,19.53,0.0
2018,6,21,5,15,203.5,24.0,3.3,10.2,44.0,70.52,29.23
2018,6,21,5,30,347.0,36.0,3.3,10.6,75.0,134.18,92.79
2018,6,21,5,45,453.0,43.0,3.3,11.0,119.5,194.35,146.16
2018,6,21,6,0,559.0,50.0,3.3,11.4,164.0,265.87,209.39
2018,6,21,6,15,618.5,55.5,3.25,12.05,213.0,327.67,264.78
2018,6,21,6,30,678.0,61.0,3.2,12.7,262.0,393.61,322.1
2018,6,21,6,45,719.5,64.0,3.2,13.3,313.0,454.31,373.57
2018,6,21,7,0,761.0,67.0,3.2,13.9,364.0,517.88,425.45
2018,6,21,7,15,790.0,70.5,3.2,14.65,415.5,576.89,471.61
2018,6,21,7,30,819.0,74.0,3.2,15.4,467.0,636.92,516.87
2018,6,21,7,45,840.5,77.0,3.2,16.1,517.5,691.77,555.58
2018,6,21,8,0,862.0,80.0,3.2,16.8,568.0,741.53,588.74
2018,6,21,8,15,878.5,81.5,3.1,17.5,615.5,789.49,619.34
2018,6,21,8,30,895.0,83.0,3.0,18.2,663.0,836.18,648.25
2018,6,21,8,45,908.5,84.0,2.95,18.95,707.0,878.19,673.4
2018,6,21,9,0,922.0,85.0,2.9,19.7,751.0,918.2,696.69
2018,6,21,9,15,933.5,86.0,2.85,20.25,791.5,954.14,717.33
2018,6,21,9,30,945.0,87.0,2.8,20.8,832.0,987.48,735.97
2018,6,21,9,45,955.5,86.0,2.75,21.35,866.5,1014.87,750.44
2018,6,21,10,0,966.0,85.0,2.7,21.9,901.0,1039.25,762.86
2018,6,21,10,15,971.0,86.5,2.7,22.15,929.5,1057.72,772.81
2018,6,21,10,30,976.0,88.0,2.7,22.4,958.0,1072.7,780.6
2018,6,21,10,45,980.0,88.0,2.75,22.7,979.5,1081.47,784.91
2018,6,21,11,0,984.0,88.0,2.8,23.0,1001.0,1086.61,787.06
2018,6,21,11,15,985.5,89.0,2.9,23.0,1015.0,1086.58,787.49
2018,6,21,11,30,987.0,90.0,3.0,23.0,1029.0,1082.83,785.68
2018,6,21,11,45,988.0,90.5,3.1,23.05,1036.5,1074.39,780.81
2018,6,21,12,0,989.0,91.0,3.2,23.1,1044.0,1062.32,773.7
2018,6,21,12,15,986.0,93.0,3.3,23.05,1043.0,1044.34,763.1
2018,6,21,12,30,983.0,95.0,3.4,23.0,1042.0,1022.99,750.32
2018,6,21,12,45,977.5,97.0,3.5,22.95,1033.0,996.11,733.87
2018,6,21,13,0,972.0,99.0,3.6,22.9,1024.0,966.25,715.34
2018,6,21,13,15,969.5,98.5,3.65,22.9,1009.0,933.76,694.48
2018,6,21,13,30,967.0,98.0,3.7,22.9,994.0,898.44,671.57
2018,6,21,13,45,963.0,97.0,3.75,22.9,972.0,858.79,645.53
2018,6,21,14,0,959.0,96.0,3.8,22.9,950.0,816.74,617.58
2018,6,21,14,15,953.5,94.5,3.85,22.85,921.5,770.94,586.83
2018,6,21,14,30,948.0,93.0,3.9,22.8,893.0,723.25,553.61
2018,6,21,14,45,940.0,92.5,3.95,22.75,859.0,673.22,516.34
2018,6,21,15,0,932.0,92.0,4.0,22.7,825.0,621.94,477.12
2018,6,21,15,15,922.5,89.5,4.0,22.7,785.0,567.09,433.93
2018,6,21,15,30,913.0,87.0,4.0,22.7,745.0,511.65,389.04
2018,6,21,15,45,900.5,85.0,4.15,22.35,701.0,455.03,342.58
2018,6,21,16,0,888.0,83.0,4.3,22.0,657.0,398.59,294.76
2018,6,21,16,15,872.0,81.0,4.3,21.7,609.5,341.5,245.1
2018,6,21,16,30,856.0,79.0,4.3,21.4,562.0,285.44,195.67
2018,6,21,16,45,834.5,76.0,4.3,21.1,512.0,228.75,146.51
2018,6,21,17,0,813.0,73.0,4.3,20.8,462.0,168.31,96.91
2018,6,21,17,15,785.0,70.0,4.2,20.25,411.0,115.42,59.7
2018,6,21,17,30,757.0,67.0,4.1,19.7,360.0,65.89,36.61
2018,6,21,17,45,718.0,62.5,4.0,19.15,309.0,45.35,34.24
2018,6,21,18,0,679.0,58.0,3.9,18.6,258.0,43.54,32.78
2018,6,21,18,15,620.5,53.0,3.8,17.9,209.5,37.58,27.57
2018,6,21,18,30,562.0,48.0,3.7,17.2,161.0,35.4,25.54
2018,6,21,18,45,471.0,40.5,3.6,16.5,118.0,30.9,21.29
2018,6,21,19,0,380.0,33.0,3.5,15.8,75.0,26.23,16.49
2018,6,21,19,15,242.0,23.0,3.5,15.4,45.0,18.86,4.65
2018,6,21,19,30,104.0,13.0,3.5,15.0,15.0,12.39,0.0
2018,6,21,19,45,52.0,6.5,3.5,14.6,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,2.9,12.6,7.5,0.0,0.0
2018,6,22,5,0,92.0,13.0,2.9,12.9,15.0,24.72,0.0
2018,6,22,5,15,164.5,24.5,2.9,13.7,38.5,62.95,24.84
2018,6,22,5,30,237.0,36.0,2.9,14.5,62.0,106.04,72.35
2018,6,22,5,45,393.5,43.0,2.9,15.35,112.0,176.08,130.3
2018,6,22,6,0,550.0,50.0,2.9,16.2,162.0,262.2,202.6
2018,6,22,6,15,609.0,55.5,2.85,16.8,210.5,323.27,256.28
2018,6,22,6,30,668.0,61.0,2.8,17.4,259.0,389.92,313.02
2018,6,22,6,45,709.0,65.0,2.75,18.0,310.0,449.45,362.4
2018,6,22,7,0,750.0,69.0,2.7,18.6,361.0,513.36,413.25
2018,6,22,7,15,779.5,72.5,2.65,19.35,412.5,572.17,458.01
2018,6,22,7,30,809.0,76.0,2.6,20.1,464.0,632.08,501.83
2018,6,22,7,45,831.0,78.5,2.55,20.85,514.0,686.29,538.84
2018,6,22,8,0,853.0,81.0,2.5,21.6,564.0,735.45,570.22
2018,6,22,8,15,870.0,83.5,2.45,22.1,612.0,784.61,601.37
2018,6,22,8,30,887.0,86.0,2.4,22.6,660.0,832.55,630.95
2018,6,22,8,45,900.0,87.5,2.4,23.1,704.0,874.45,656.19
2018,6,22,9,0,913.0,89.0,2.4,23.6,748.0,914.34,679.72
2018,6,22,9,15,923.0,91.0,2.4,23.9,788.0,949.78,700.54
2018,6,22,9,30,933.0,93.0,2.4,24.2,828.0,982.58,719.46
2018,6,22,9,45,940.0,94.0,2.45,24.5,861.5,1008.57,734.38
2018,6,22,10,0,947.0,95.0,2.5,24.8,895.0,1031.44,747.34
2018,6,22,10,15,952.0,96.0,2.55,24.95,922.5,1049.07,757.45
2018,6,22,10,30,957.0,97.0,2.6,25.1,950.0,1063.28,765.5
2018,6,22,10,45,961.0,98.0,2.6,25.3,972.0,1072.96,770.12
2018,6,22,11,0,965.0,99.0,2.6,25.5,994.0,1079.04,772.61
2018,6,22,11,15,967.5,99.5,2.7,25.55,1008.5,1079.46,773.22
2018,6,22,11,30,970.0,100.0,2.8,25.6,1023.0,1076.22,771.65
2018,6,22,11,45,970.5,100.5,2.9,25.65,1030.0,1067.37,766.63
2018,6,22,12,0,971.0,101.0,3.0,25.7,1037.0,1054.97,759.45
2018,6,22,12,15,970.0,101.5,3.1,25.7,1036.5,1037.64,749.31
2018,6,22,12,30,969.0,102.0,3.2,25.7,1036.0,1016.98,737.04
2018,6,22,12,45,966.0,103.0,3.3,25.7,1028.0,991.72,721.75
2018,6,22,13,0,963.0,104.0,3.4,25.7,1020.0,963.42,704.39
2018,6,22,13,15,959.5,103.5,3.45,25.6,1004.5,930.33,683.7
2018,6,22,13,30,956.0,103.0,3.5,25.5,989.0,894.52,661.04
2018,6,22,13,45,951.0,102.0,3.6,25.45,966.5,854.46,635.45
2018,6,22,14,0,946.0,101.0,3.7,25.4,944.0,812.12,607.98
2018,6,22,14,15,940.0,100.5,3.75,25.25,916.0,767.41,578.53
2018,6,22,14,30,934.0,100.0,3.8,25.1,888.0,720.86,546.44
2018,6,22,14,45,926.5,98.0,3.8,24.95,853.5,670.4,509.35
2018,6,22,15,0,919.0,96.0,3.8,24.8,819.0,618.69,470.34
2018,6,22,15,15,908.5,94.5,3.8,24.8,779.5,564.83,428.34
2018,6,22,15,30,898.0,93.0,3.8,24.8,740.0,510.47,384.73
2018,6,22,15,45,885.0,90.5,3.9,24.4,696.0,453.95,338.92
2018,6,22,16,0,872.0,88.0,4.0,24.0,652.0,397.69,291.82
2018,6,22,16,15,854.0,86.5,4.0,23.65,604.5,341.2,243.31
2018,6,22,16,30,836.0,85.0,4.0,23.3,557.0,280.67,191.1
2018,6,22,16,45,812.5,81.5,4.0,22.95,506.5,223.95,142.5
