Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,9,30,896.0,98.0,1.1,21.0,789.0,950.0,691.24
2018,7,12,9,45,901.0,101.5,1.1,21.4,823.0,976.97,705.61
2018,7,12,10,0,906.0,105.0,1.1,21.8,857.0,1000.83,718.0
2018,7,12,10,15,911.5,107.0,1.15,22.05,885.5,1020.33,729.04
2018,7,12,10,30,917.0,109.0,1.2,22.3,914.0,1036.53,738.13
2018,7,12,10,45,921.0,110.0,1.25,22.6,936.0,1046.76,743.51
2018,7,12,11,0,925.0,111.0,1.3,22.9,958.0,1053.51,746.92
2018,7,12,11,15,927.5,112.0,1.3,22.95,973.5,1055.21,747.19
2018,7,12,11,30,930.0,113.0,1.3,23.0,989.0,1053.35,745.47
2018,7,12,11,45,929.5,114.0,1.35,23.05,996.0,1044.97,740.78
2018,7,12,12,0,929.0,115.0,1.4,23.1,1003.0,1033.14,734.1
2018,7,12,12,15,870.5,147.0,1.45,23.0,979.5,991.87,709.52
2018,7,12,12,30,812.0,179.0,1.5,22.9,956.0,956.95,688.99
2018,7,12,12,45,517.0,324.5,1.55,22.75,818.0,807.75,589.17
2018,7,12,13,0,222.0,470.0,1.6,22.6,680.0,654.29,479.32
2018,7,12,13,15,225.5,459.5,1.6,22.4,670.0,636.48,469.08
2018,7,12,13,30,229.0,449.0,1.6,22.2,660.0,617.9,457.05
2018,7,12,13,45,326.5,397.5,1.65,22.0,691.0,637.93,474.6
2018,7,12,14,0,424.0,346.0,1.7,21.8,722.0,649.58,485.65
2018,7,12,14,15,396.0,348.5,1.65,21.55,691.5,609.19,456.75
2018,7,12,14,30,368.0,351.0,1.6,21.3,661.0,570.47,429.1
2018,7,12,14,45,451.0,301.0,1.55,21.05,665.5,557.29,421.28
2018,7,12,15,0,534.0,251.0,1.5,20.8,670.0,536.35,406.8
2018,7,12,15,15,422.5,269.0,1.5,20.8,590.5,461.54,350.55
2018,7,12,15,30,311.0,287.0,1.5,20.8,511.0,399.33,303.52
2018,7,12,15,45,241.0,284.5,1.25,20.15,451.5,346.59,263.65
2018,7,12,16,0,171.0,282.0,1.0,19.5,392.0,305.1,232.37
2018,7,12,16,15,188.0,252.5,0.9,19.2,365.0,273.7,207.58
2018,7,12,16,30,205.0,223.0,0.8,18.9,338.0,240.77,180.9
2018,7,12,16,45,354.0,177.0,0.75,18.55,354.0,215.08,154.48
2018,7,12,17,0,503.0,131.0,0.7,18.2,370.0,172.09,113.37
2018,7,12,17,15,507.0,114.5,0.65,17.9,332.5,127.81,80.13
2018,7,12,17,30,511.0,98.0,0.6,17.6,295.0,82.16,53.13
2018,7,12,17,45,491.0,88.0,0.55,17.3,255.0,60.64,47.94
2018,7,12,18,0,471.0,78.0,0.5,17.0,215.0,55.58,43.65
2018,7,12,18,15,455.0,66.0,0.5,16.75,177.5,48.38,37.28
2018,7,12,18,30,439.0,54.0,0.5,16.5,140.0,40.68,30.29
2018,7,12,18,45,345.5,44.0,0.5,16.2,100.0,34.22,24.21
2018,7,12,19,0,252.0,34.0,0.5,15.9,60.0,26.48,16.53
2018,7,12,19,15,148.0,21.0,0.5,15.8,34.5,16.59,0.42
2018,7,12,19,30,44.0,8.0,0.5,15.7,9.0,7.63,0.0
2018,7,12,19,45,22.0,4.0,0.5,15.6,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,5,15,0.0,2.0,0.5,14.35,2.0,1.91,0.0
2018,7,13,5,30,0.0,4.0,0.5,14.7,4.0,3.7,0.0
2018,7,13,5,45,0.0,6.0,0.45,15.05,6.0,5.55,0.0
2018,7,13,6,0,0.0,8.0,0.4,15.4,8.0,7.4,0.63
2018,7,13,6,15,1.5,18.5,0.45,15.8,19.0,17.73,9.5
2018,7,13,6,30,3.0,29.0,0.5,16.2,30.0,28.24,18.52
2018,7,13,6,45,1.5,35.0,0.5,16.55,35.5,33.23,22.74
2018,7,13,7,0,0.0,41.0,0.5,16.9,41.0,38.08,26.74
2018,7,13,7,15,0.5,77.5,0.55,17.25,77.5,72.49,55.41
2018,7,13,7,30,1.0,114.0,0.6,17.6,114.0,108.59,84.77
2018,7,13,7,45,1.0,104.5,0.7,18.0,105.0,98.83,76.31
2018,7,13,8,0,1.0,95.0,0.8,18.4,96.0,89.45,68.33
2018,7,13,8,15,0.5,85.5,0.8,18.75,86.0,80.05,60.36
2018,7,13,8,30,0.0,76.0,0.8,19.1,76.0,70.81,52.57
2018,7,13,8,45,0.5,98.0,0.85,19.5,98.5,91.91,69.41
2018,7,13,9,0,1.0,120.0,0.9,19.9,121.0,113.48,86.32
2018,7,13,9,15,2.5,134.5,0.95,20.1,136.5,128.83,98.22
2018,7,13,9,30,4.0,149.0,1.0,20.3,152.0,144.26,110.11
2018,7,13,9,45,10.5,201.0,1.0,20.55,209.5,201.1,154.11
2018,7,13,10,0,17.0,253.0,1.0,20.8,267.0,258.58,197.42
2018,7,13,10,15,10.0,188.0,1.0,20.95,196.5,187.94,142.86
2018,7,13,10,30,3.0,123.0,1.0,21.1,126.0,118.54,88.82
2018,7,13,10,45,14.5,183.0,1.05,21.25,196.5,193.64,147.52
2018,7,13,11,0,26.0,243.0,1.1,21.4,267.0,264.95,201.47
2018,7,13,11,15,78.0,350.5,1.15,21.5,423.5,425.24,320.31
2018,7,13,11,30,130.0,458.0,1.2,21.6,580.0,595.9,439.73
2018,7,13,11,45,146.5,461.0,1.2,21.75,600.0,611.11,448.65
2018,7,13,12,0,163.0,464.0,1.2,21.9,620.0,625.17,458.18
2018,7,13,12,15,197.5,467.0,1.25,21.95,656.0,655.3,479.71
2018,7,13,12,30,232.0,470.0,1.3,22.0,692.0,683.25,499.47
2018,7,13,12,45,221.5,462.0,1.3,22.0,672.5,656.38,480.84
2018,7,13,13,0,211.0,454.0,1.3,22.0,653.0,629.31,462.5
2018,7,13,13,15,174.5,432.5,1.35,22.0,595.5,566.82,419.37
2018,7,13,13,30,138.0,411.0,1.4,22.0,538.0,506.47,377.16
2018,7,13,13,45,229.0,361.0,1.4,21.95,566.5,526.25,394.61
2018,7,13,14,0,320.0,311.0,1.4,21.9,595.0,536.92,404.62
2018,7,13,14,15,420.5,297.0,1.45,21.8,658.0,581.19,437.74
2018,7,13,14,30,521.0,283.0,1.5,21.7,721.0,614.23,461.9
2018,7,13,14,45,494.0,279.5,1.5,21.65,681.5,565.87,426.55
2018,7,13,15,0,467.0,276.0,1.5,21.6,642.0,519.03,392.32
2018,7,13,15,15,621.5,199.0,1.5,21.6,660.5,507.34,384.22
2018,7,13,15,30,776.0,122.0,1.5,21.6,679.0,481.97,363.75
2018,7,13,15,45,771.5,114.5,1.6,21.4,640.0,429.96,322.24
2018,7,13,16,0,767.0,107.0,1.7,21.2,601.0,377.54,279.01
2018,7,13,16,15,760.5,99.5,1.75,21.05,558.5,324.27,233.61
2018,7,13,16,30,754.0,92.0,1.8,20.9,516.0,271.19,187.48
2018,7,13,16,45,732.0,88.0,1.8,20.75,468.5,218.3,142.09
2018,7,13,17,0,710.0,84.0,1.8,20.6,421.0,167.72,100.56
2018,7,13,17,15,680.0,79.5,1.85,20.25,373.0,114.13,61.84
2018,7,13,17,30,650.0,75.0,1.9,19.9,325.0,68.18,38.65
2018,7,13,17,45,609.0,69.5,1.9,19.6,277.0,46.35,35.06
2018,7,13,18,0,568.0,64.0,1.9,19.3,229.0,44.31,33.37
2018,7,13,18,15,509.0,57.5,1.9,18.85,184.0,41.27,30.69
2018,7,13,18,30,450.0,51.0,1.9,18.4,139.0,38.09,27.73
2018,7,13,18,45,364.0,42.5,1.9,17.9,100.5,32.92,22.84
2018,7,13,19,0,278.0,34.0,1.9,17.4,62.0,27.52,17.16
2018,7,13,19,15,166.5,21.0,1.85,17.1,35.5,16.62,0.0
2018,7,13,19,30,55.0,8.0,1.8,16.8,9.0,7.63,0.0
2018,7,13,19,45,27.5,4.0,1.8,16.5,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.5,1.45,13.85,1.5,0.0,0.0
2018,7,14,5,0,12.0,3.0,1.5,13.9,3.0,0.0,0.0
2018,7,14,5,15,40.0,13.0,1.5,14.3,15.5,19.03,0.0
2018,7,14,5,30,68.0,23.0,1.5,14.7,28.0,43.76,23.51
2018,7,14,5,45,227.0,35.0,1.5,15.05,70.5,110.98,78.92
2018,7,14,6,0,386.0,47.0,1.5,15.4,113.0,193.04,146.74
2018,7,14,6,15,287.0,64.0,1.55,15.9,122.0,192.78,152.03
2018,7,14,6,30,188.0,81.0,1.6,16.4,131.0,176.25,141.44
2018,7,14,6,45,145.5,108.0,1.6,16.95,151.5,188.3,152.15
2018,7,14,7,0,103.0,135.0,1.6,17.5,172.0,201.62,162.64
2018,7,14,7,15,248.0,139.0,1.6,17.9,246.5,304.79,246.97
2018,7,14,7,30,393.0,143.0,1.6,18.3,321.0,424.36,341.15
2018,7,14,7,45,584.5,113.0,1.6,18.7,412.0,546.9,435.4
2018,7,14,8,0,776.0,83.0,1.6,19.1,503.0,676.46,529.57
2018,7,14,8,15,794.5,86.0,1.65,19.45,549.5,725.46,561.26
2018,7,14,8,30,813.0,89.0,1.7,19.8,596.0,767.97,588.59
2018,7,14,8,45,827.5,90.5,1.7,20.15,639.0,809.53,614.46
2018,7,14,9,0,842.0,92.0,1.7,20.5,682.0,849.43,638.8
2018,7,14,9,15,853.5,93.5,1.75,20.7,721.0,884.69,660.64
2018,7,14,9,30,865.0,95.0,1.8,20.9,760.0,917.64,680.83
2018,7,14,9,45,873.5,96.5,1.85,21.15,794.0,945.2,697.28
2018,7,14,10,0,882.0,98.0,1.9,21.4,828.0,969.93,711.89
2018,7,14,10,15,889.0,99.5,1.95,21.5,857.0,990.18,724.05
2018,7,14,10,30,896.0,101.0,2.0,21.6,886.0,1007.25,734.26
2018,7,14,10,45,901.0,101.5,2.05,21.7,908.0,1017.96,740.5
2018,7,14,11,0,906.0,102.0,2.1,21.8,930.0,1025.28,744.73
2018,7,14,11,15,909.5,102.5,2.1,21.75,945.5,1027.64,745.76
2018,7,14,11,30,913.0,103.0,2.1,21.7,961.0,1026.51,744.74
2018,7,14,11,45,915.5,102.5,2.15,21.65,969.5,1019.89,740.95
2018,7,14,12,0,918.0,102.0,2.2,21.6,978.0,1009.83,735.1
2018,7,14,12,15,918.0,102.5,2.2,21.55,979.0,994.96,725.67
2018,7,14,12,30,918.0,103.0,2.2,21.5,980.0,976.82,714.24
2018,7,14,12,45,916.0,104.0,2.2,21.45,974.0,954.13,699.92
2018,7,14,13,0,914.0,105.0,2.2,21.4,968.0,928.44,683.65
2018,7,14,13,15,912.0,104.0,2.25,21.3,954.5,897.94,664.79
2018,7,14,13,30,910.0,103.0,2.3,21.2,941.0,864.7,643.96
2018,7,14,13,45,906.0,102.0,2.3,21.15,921.0,827.26,619.57
2018,7,14,14,0,902.0,101.0,2.3,21.1,901.0,787.5,593.41
2018,7,14,14,15,896.5,99.5,2.3,20.95,874.0,744.05,564.65
2018,7,14,14,30,891.0,98.0,2.3,20.8,847.0,698.78,533.7
2018,7,14,14,45,883.5,97.0,2.35,20.65,814.5,651.07,498.99
2018,7,14,15,0,876.0,96.0,2.4,20.5,782.0,602.12,462.32
2018,7,14,15,15,865.5,94.5,2.4,20.5,744.0,550.1,421.78
2018,7,14,15,30,855.0,93.0,2.4,20.5,706.0,497.6,379.66
2018,7,14,15,45,843.0,90.0,2.45,20.1,663.5,442.9,335.23
2018,7,14,16,0,831.0,87.0,2.5,19.7,621.0,388.36,289.42
2018,7,14,16,15,815.0,84.0,2.5,19.45,575.5,332.95,241.49
2018,7,14,16,30,799.0,81.0,2.5,19.2,530.0,273.44,189.64
2018,7,14,16,45,777.5,78.0,2.5,18.95,482.0,218.95,142.18
2018,7,14,17,0,756.0,75.0,2.5,18.7,434.0,166.67,98.67
2018,7,14,17,15,727.0,71.5,2.5,18.35,384.5,115.74,61.93
2018,7,14,17,30,698.0,68.0,2.5,18.0,335.0,68.27,38.33
2018,7,14,17,45,657.5,63.5,2.5,17.7,286.0,46.22,35.24
2018,7,14,18,0,617.0,59.0,2.5,17.4,237.0,40.54,30.31
2018,7,14,18,15,558.5,53.5,2.45,17.05,191.0,38.12,28.15
2018,7,14,18,30,500.0,48.0,2.4,16.7,145.0,35.62,25.76
2018,7,14,18,45,410.5,40.0,2.4,16.35,104.5,30.75,21.1
2018,7,14,19,0,321.0,32.0,2.4,16.0,64.0,25.68,15.68
2018,7,14,19,15,194.5,20.5,2.35,15.75,37.0,16.83,0.0
2018,7,14,19,30,68.0,9.0,2.3,15.5,10.0,8.58,0.0
2018,7,14,19,45,34.0,4.5,2.3,15.25,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,15,4,45,7.0,1.5,1.45,12.3,1.5,0.0,0.0
2018,7,15,5,0,14.0,3.0,1.5,12.4,3.0,0.0,0.0
2018,7,15,5,15,7.0,9.0,1.5,12.85,9.0,9.73,0.0
2018,7,15,5,30,0.0,15.0,1.5,13.3,15.0,13.91,4.14
2018,7,15,5,45,0.0,27.5,1.5,13.7,27.5,25.54,15.51
2018,7,15,6,0,0.0,40.0,1.5,14.1,40.0,37.28,25.91
2018,7,15,6,15,10.5,52.0,1.55,14.5,55.0,52.81,39.28
2018,7,15,6,30,21.0,64.0,1.6,14.9,70.0,72.05,55.79
2018,7,15,6,45,13.0,84.5,1.6,15.35,88.5,86.72,68.15
2018,7,15,7,0,5.0,105.0,1.6,15.8,107.0,103.14,81.56
2018,7,15,7,15,24.0,138.5,1.6,16.2,149.0,154.41,123.86
2018,7,15,7,30,43.0,172.0,1.6,16.6,191.0,203.23,163.2
2018,7,15,7,45,99.0,194.5,1.65,17.0,246.0,276.22,221.86
2018,7,15,8,0,155.0,217.0,1.7,17.4,301.0,345.32,276.05
2018,7,15,8,15,336.0,189.0,1.7,17.75,392.0,470.1,374.65
2018,7,15,8,30,517.0,161.0,1.7,18.1,483.0,616.5,484.59
2018,7,15,8,45,550.5,157.5,1.75,18.45,522.5,659.16,513.71
2018,7,15,9,0,584.0,154.0,1.8,18.8,562.0,701.94,542.75
2018,7,15,9,15,614.5,156.0,1.8,18.95,607.5,747.96,573.24
2018,7,15,9,30,645.0,158.0,1.8,19.1,653.0,793.35,602.78
2018,7,15,9,45,677.0,163.0,1.85,19.25,703.5,842.51,634.95
2018,7,15,10,0,709.0,168.0,1.9,19.4,754.0,890.32,665.77
2018,7,15,10,15,752.5,167.0,1.9,19.45,808.5,936.17,694.65
2018,7,15,10,30,796.0,166.0,1.9,19.5,863.0,985.24,725.29
2018,7,15,10,45,803.5,165.0,1.9,19.55,883.5,995.76,730.64
2018,7,15,11,0,811.0,164.0,1.9,19.6,904.0,1003.16,734.51
2018,7,15,11,15,786.0,179.0,1.9,19.55,906.5,991.08,726.23
2018,7,15,11,30,761.0,194.0,1.9,19.5,909.0,975.57,716.03
2018,7,15,11,45,807.5,174.0,1.95,19.45,938.5,993.31,728.17
2018,7,15,12,0,854.0,154.0,2.0,19.4,968.0,998.31,731.78
2018,7,15,12,15,904.5,128.5,2.0,19.35,991.5,1007.74,737.88
2018,7,15,12,30,955.0,103.0,2.0,19.3,1015.0,1012.16,740.79
2018,7,15,12,45,951.5,105.0,2.0,19.3,1008.5,988.22,725.38
2018,7,15,13,0,948.0,107.0,2.0,19.3,1002.0,961.19,708.26
2018,7,15,13,15,946.5,106.0,2.05,19.25,988.5,930.1,689.13
2018,7,15,13,30,945.0,105.0,2.1,19.2,975.0,896.13,667.93
2018,7,15,13,45,941.5,104.0,2.1,19.2,954.5,857.79,643.01
2018,7,15,14,0,938.0,103.0,2.1,19.2,934.0,817.01,616.24
2018,7,15,14,15,933.0,101.5,2.15,19.2,906.5,772.39,586.94
2018,7,15,14,30,928.0,100.0,2.2,19.2,879.0,725.81,555.33
2018,7,15,14,45,921.0,97.5,2.25,19.2,845.0,675.29,518.47
2018,7,15,15,0,914.0,95.0,2.3,19.2,811.0,623.43,479.52
2018,7,15,15,15,904.0,93.5,2.3,19.2,772.0,569.74,437.73
2018,7,15,15,30,894.0,92.0,2.3,19.2,733.0,515.44,394.18
2018,7,15,15,45,881.5,90.0,2.35,19.1,689.5,459.26,348.1
2018,7,15,16,0,869.0,88.0,2.4,19.0,646.0,403.23,300.64
2018,7,15,16,15,853.5,84.5,2.45,18.9,598.5,345.37,250.54
2018,7,15,16,30,838.0,81.0,2.5,18.8,551.0,288.49,200.43
2018,7,15,16,45,817.0,78.0,2.55,18.7,501.5,226.68,146.9
2018,7,15,17,0,796.0,75.0,2.6,18.6,452.0,172.15,101.42
2018,7,15,17,15,767.0,71.0,2.6,18.35,400.5,118.45,62.67
2018,7,15,17,30,738.0,67.0,2.6,18.1,349.0,68.23,37.76
2018,7,15,17,45,697.0,63.0,2.65,17.9,298.5,45.98,35.0
2018,7,15,18,0,656.0,59.0,2.7,17.7,248.0,44.68,33.92
2018,7,15,18,15,595.5,53.5,2.7,17.2,199.5,38.26,28.24
2018,7,15,18,30,535.0,48.0,2.7,16.7,151.0,35.75,25.86
2018,7,15,18,45,439.5,40.5,2.65,16.2,109.0,31.32,21.59
2018,7,15,19,0,344.0,33.0,2.6,15.7,67.0,26.77,16.53
2018,7,15,19,15,207.5,21.0,2.6,15.3,38.5,17.41,0.0
2018,7,15,19,30,71.0,9.0,2.6,14.9,10.0,8.58,0.0
2018,7,15,19,45,35.5,4.5,2.55,14.55,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,16,4,45,10.0,1.5,1.9,11.9,1.5,0.0,0.0
2018,7,16,5,0,20.0,3.0,1.9,12.1,3.0,0.0,0.0
2018,7,16,5,15,69.5,13.0,1.9,12.65,17.5,23.78,0.0
2018,7,16,5,30,119.0,23.0,1.9,13.2,32.0,58.81,30.97
2018,7,16,5,45,287.5,33.5,1.9,13.75,76.5,127.86,90.91
2018,7,16,6,0,456.0,44.0,1.9,14.3,121.0,212.43,161.53
2018,7,16,6,15,324.5,60.5,1.9,14.85,124.5,202.96,160.53
2018,7,16,6,30,193.0,77.0,1.9,15.4,128.0,173.74,139.95
2018,7,16,6,45,150.0,107.0,1.9,15.9,151.5,189.42,153.84
2018,7,16,7,0,107.0,137.0,1.9,16.4,175.0,206.26,167.31
2018,7,16,7,15,155.5,157.5,1.9,16.85,222.5,262.18,212.84
2018,7,16,7,30,204.0,178.0,1.9,17.3,270.0,322.47,260.76
2018,7,16,7,45,329.0,173.0,1.9,17.75,341.0,420.62,338.46
2018,7,16,8,0,454.0,168.0,1.9,18.2,412.0,531.76,423.2
2018,7,16,8,15,597.0,143.5,1.9,18.55,495.5,639.55,503.4
2018,7,16,8,30,740.0,119.0,1.9,18.9,579.0,747.72,578.98
2018,7,16,8,45,750.5,127.5,1.9,19.3,623.0,791.52,606.14
2018,7,16,9,0,761.0,136.0,1.9,19.7,667.0,833.49,632.18
2018,7,16,9,15,802.5,128.5,1.9,20.05,717.0,884.18,663.83
2018,7,16,9,30,844.0,121.0,1.9,20.4,767.0,934.05,694.26
2018,7,16,9,45,883.5,109.5,1.9,20.75,813.5,968.95,714.41
2018,7,16,10,0,923.0,98.0,1.9,21.1,860.0,1009.85,738.38
2018,7,16,10,15,938.5,94.5,1.9,21.4,892.5,1033.72,751.27
2018,7,16,10,30,954.0,91.0,1.9,21.7,925.0,1054.53,762.39
2018,7,16,10,45,958.5,92.0,1.9,22.0,948.0,1065.84,767.58
2018,7,16,11,0,963.0,93.0,1.9,22.3,971.0,1073.53,770.7
2018,7,16,11,15,966.0,93.5,1.95,22.55,987.0,1075.5,771.24
2018,7,16,11,30,969.0,94.0,2.0,22.8,1003.0,1073.78,769.65
2018,7,16,11,45,970.5,94.0,2.0,23.0,1011.5,1066.35,764.1
2018,7,16,12,0,972.0,94.0,2.0,23.2,1020.0,1055.28,756.45
2018,7,16,12,15,969.5,96.0,2.0,23.3,1020.0,1038.76,745.81
2018,7,16,12,30,967.0,98.0,2.0,23.4,1020.0,1018.83,733.13
2018,7,16,12,45,962.5,100.0,2.05,23.5,1012.5,993.74,717.85
2018,7,16,13,0,958.0,102.0,2.1,23.6,1005.0,965.58,700.58
2018,7,16,13,15,955.5,101.0,2.1,23.55,991.0,933.35,680.47
2018,7,16,13,30,953.0,100.0,2.1,23.5,977.0,898.26,658.4
2018,7,16,13,45,949.5,99.0,2.15,23.5,956.0,859.66,634.19
2018,7,16,14,0,946.0,98.0,2.2,23.5,935.0,818.58,608.04
2018,7,16,14,15,940.5,97.0,2.2,23.35,907.5,773.74,578.98
2018,7,16,14,30,935.0,96.0,2.2,23.2,880.0,726.95,547.84
2018,7,16,14,45,927.5,94.5,2.2,23.05,846.0,676.69,511.7
2018,7,16,15,0,920.0,93.0,2.2,22.9,812.0,625.11,473.56
2018,7,16,15,15,910.0,91.5,2.2,22.9,773.0,571.09,432.19
2018,7,16,15,30,900.0,90.0,2.2,22.9,734.0,516.45,389.05
2018,7,16,15,45,888.5,87.5,2.2,22.5,690.5,459.92,343.67
2018,7,16,16,0,877.0,85.0,2.2,22.1,647.0,403.43,296.75
2018,7,16,16,15,861.5,82.5,2.15,21.8,600.0,345.95,247.61
2018,7,16,16,30,846.0,80.0,2.1,21.5,553.0,289.43,198.45
2018,7,16,16,45,826.0,76.0,2.1,21.25,503.0,226.49,144.7
2018,7,16,17,0,806.0,72.0,2.1,21.0,453.0,170.73,98.79
2018,7,16,17,15,777.5,69.0,2.1,20.55,402.0,117.29,60.81
2018,7,16,17,30,749.0,66.0,2.1,20.1,351.0,67.26,36.71
2018,7,16,17,45,709.5,61.5,2.1,19.65,300.0,44.83,33.73
2018,7,16,18,0,670.0,57.0,2.1,19.2,249.0,43.02,32.25
2018,7,16,18,15,610.5,51.0,2.05,18.6,200.0,36.31,26.36
2018,7,16,18,30,551.0,45.0,2.0,18.0,151.0,33.25,23.53
2018,7,16,18,45,457.0,38.0,2.0,17.4,109.0,29.14,19.58
2018,7,16,19,0,363.0,31.0,2.0,16.8,67.0,24.92,14.84
2018,7,16,19,15,220.5,20.0,2.0,16.4,38.5,16.5,0.0
2018,7,16,19,30,78.0,9.0,2.0,16.0,10.0,8.58,0.0
2018,7,16,19,45,39.0,4.5,2.0,15.6,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,17,4,45,9.5,1.0,2.05,13.3,1.0,0.0,0.0
2018,7,17,5,0,19.0,2.0,2.1,13.4,2.0,0.0,0.0
2018,7,17,5,15,145.5,14.5,2.1,13.9,24.5,37.5,0.0
2018,7,17,5,30,272.0,27.0,2.1,14.4,47.0,96.98,50.07
2018,7,17,5,45,380.0,36.0,2.1,14.9,86.5,155.66,109.85
2018,7,17,6,0,488.0,45.0,2.1,15.4,126.0,223.73,169.14
2018,7,17,6,15,532.5,52.5,2.1,15.9,168.5,277.32,217.63
2018,7,17,6,30,577.0,60.0,2.1,16.4,211.0,335.2,268.35
2018,7,17,6,45,631.5,65.0,2.05,16.9,262.5,399.13,322.07
2018,7,17,7,0,686.0,70.0,2.0,17.4,314.0,467.68,377.42
2018,7,17,7,15,700.0,78.0,2.0,18.1,360.0,519.84,417.82
2018,7,17,7,30,714.0,86.0,2.0,18.8,406.0,571.88,456.55
2018,7,17,7,45,766.0,84.0,2.0,19.45,463.5,636.34,503.67
2018,7,17,8,0,818.0,82.0,2.0,20.1,521.0,705.24,550.39
2018,7,17,8,15,846.0,81.5,2.0,20.65,572.0,754.13,581.58
2018,7,17,8,30,874.0,81.0,2.0,21.2,623.0,807.71,615.49
2018,7,17,8,45,888.5,82.5,2.0,21.75,668.0,851.57,641.97
2018,7,17,9,0,903.0,84.0,2.0,22.3,713.0,893.58,666.81
2018,7,17,9,15,912.0,87.0,1.95,22.9,753.5,930.2,687.02
2018,7,17,9,30,921.0,90.0,1.9,23.5,794.0,964.14,705.16
2018,7,17,9,45,927.5,92.0,1.9,24.1,829.0,991.73,719.59
2018,7,17,10,0,934.0,94.0,1.9,24.7,864.0,1016.2,731.97
2018,7,17,10,15,941.0,94.5,1.95,25.1,893.5,1036.26,742.8
2018,7,17,10,30,948.0,95.0,2.0,25.5,923.0,1052.97,751.6
2018,7,17,10,45,953.0,96.0,2.0,25.9,946.5,1064.73,756.75
2018,7,17,11,0,958.0,97.0,2.0,26.3,970.0,1072.89,759.8
2018,7,17,11,15,961.5,97.5,2.05,26.4,986.0,1075.34,761.04
2018,7,17,11,30,965.0,98.0,2.1,26.5,1002.0,1074.11,760.17
2018,7,17,11,45,966.5,98.0,2.1,26.6,1010.5,1066.68,754.96
2018,7,17,12,0,968.0,98.0,2.1,26.7,1019.0,1055.62,747.69
2018,7,17,12,15,965.0,100.0,2.15,26.75,1019.0,1038.63,737.61
2018,7,17,12,30,962.0,102.0,2.2,26.8,1019.0,1018.26,725.49
2018,7,17,12,45,956.0,105.0,2.25,26.85,1011.0,992.82,710.18
2018,7,17,13,0,950.0,108.0,2.3,26.9,1003.0,964.37,692.93
2018,7,17,13,15,947.5,107.5,2.35,26.8,989.0,932.78,673.97
2018,7,17,13,30,945.0,107.0,2.4,26.7,975.0,898.35,653.01
2018,7,17,13,45,941.0,106.0,2.45,26.65,954.0,859.55,628.84
2018,7,17,14,0,937.0,105.0,2.5,26.6,933.0,818.32,602.79
2018,7,17,14,15,931.0,104.0,2.5,26.4,905.5,773.4,573.93
2018,7,17,14,30,925.0,103.0,2.5,26.2,878.0,726.59,542.8
2018,7,17,14,45,917.0,101.0,2.55,26.0,843.5,675.93,506.96
2018,7,17,15,0,909.0,99.0,2.6,25.8,809.0,624.01,469.1
2018,7,17,15,15,838.5,119.5,2.6,25.8,749.0,555.32,417.12
2018,7,17,15,30,768.0,140.0,2.6,25.8,689.0,493.9,369.48
2018,7,17,15,45,800.0,119.5,2.7,25.35,660.5,446.17,331.5
2018,7,17,16,0,832.0,99.0,2.8,24.9,632.0,394.22,288.34
2018,7,17,16,15,830.0,92.0,2.85,24.55,589.5,339.04,241.29
2018,7,17,16,30,828.0,85.0,2.9,24.2,547.0,283.48,192.97
2018,7,17,16,45,807.5,81.5,2.9,23.9,498.0,226.94,144.6
2018,7,17,17,0,787.0,78.0,2.9,23.6,449.0,172.49,100.16
2018,7,17,17,15,757.5,74.0,2.95,23.1,397.5,119.18,62.64
2018,7,17,17,30,728.0,70.0,3.0,22.6,346.0,69.42,38.79
2018,7,17,17,45,686.5,65.5,3.0,22.1,295.5,48.19,36.28
2018,7,17,18,0,645.0,61.0,3.0,21.6,245.0,42.37,31.34
2018,7,17,18,15,583.5,55.0,2.95,20.9,196.5,39.61,28.95
2018,7,17,18,30,522.0,49.0,2.9,20.2,148.0,36.75,26.3
2018,7,17,18,45,426.0,40.5,2.85,19.55,106.0,31.47,21.33
2018,7,17,19,0,330.0,32.0,2.8,18.9,64.0,25.97,15.42
2018,7,17,19,15,197.0,20.0,2.75,18.5,36.5,16.58,0.0
2018,7,17,19,30,64.0,8.0,2.7,18.1,9.0,7.63,0.0
2018,7,17,19,45,32.0,4.0,2.7,17.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,15.6,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,15.8,2.0,0.0,0.0
2018,7,18,5,15,133.0,14.5,1.8,16.5,23.5,35.33,0.0
2018,7,18,5,30,250.0,27.0,1.8,17.2,45.0,91.45,44.46
2018,7,18,5,45,357.5,36.0,1.75,17.85,83.0,149.13,103.71
2018,7,18,6,0,465.0,45.0,1.7,18.5,121.0,215.7,160.83
2018,7,18,6,15,535.0,51.5,1.7,19.0,168.0,276.76,214.11
2018,7,18,6,30,605.0,58.0,1.7,19.5,215.0,344.85,271.92
2018,7,18,6,45,652.5,63.0,1.7,20.0,265.0,406.77,323.31
2018,7,18,7,0,700.0,68.0,1.7,20.5,315.0,470.95,374.57
2018,7,18,7,15,733.5,71.5,1.65,21.2,366.0,530.27,419.64
2018,7,18,7,30,767.0,75.0,1.6,21.9,417.0,591.24,464.02
2018,7,18,7,45,791.5,78.5,1.55,22.6,467.5,647.29,502.86
2018,7,18,8,0,816.0,82.0,1.5,23.3,518.0,703.49,538.72
2018,7,18,8,15,834.5,84.5,1.45,23.8,566.0,753.71,569.73
2018,7,18,8,30,853.0,87.0,1.4,24.3,614.0,797.32,595.48
2018,7,18,8,45,867.5,88.5,1.35,24.8,658.5,840.46,620.36
2018,7,18,9,0,882.0,90.0,1.3,25.3,703.0,881.81,643.48
2018,7,18,9,15,889.5,93.5,1.25,25.55,742.5,917.01,662.81
2018,7,18,9,30,897.0,97.0,1.2,25.8,782.0,949.53,680.19
2018,7,18,9,45,901.0,101.0,1.2,26.0,816.0,976.38,694.79
2018,7,18,10,0,905.0,105.0,1.2,26.2,850.0,1000.06,707.43
2018,7,18,10,15,911.0,106.5,1.25,26.3,879.0,1019.73,718.79
2018,7,18,10,30,917.0,108.0,1.3,26.4,908.0,1036.1,728.23
2018,7,18,10,45,794.0,171.0,1.35,26.45,876.5,993.0,701.44
2018,7,18,11,0,671.0,234.0,1.4,26.5,845.0,941.67,669.95
2018,7,18,11,15,472.5,341.5,1.45,26.45,775.5,846.53,604.97
2018,7,18,11,30,274.0,449.0,1.5,26.4,706.0,742.51,532.04
2018,7,18,11,45,369.0,410.0,1.6,26.35,759.0,791.27,568.87
2018,7,18,12,0,464.0,371.0,1.7,26.3,812.0,845.52,607.23
2018,7,18,12,15,626.0,283.0,1.75,26.15,878.5,904.61,650.5
2018,7,18,12,30,788.0,195.0,1.8,26.0,945.0,951.37,682.23
2018,7,18,12,45,798.0,191.5,1.9,25.9,947.0,936.77,673.95
2018,7,18,13,0,808.0,188.0,2.0,25.8,949.0,918.99,664.24
2018,7,18,13,15,717.0,230.0,2.05,25.7,898.0,856.5,624.74
2018,7,18,13,30,626.0,272.0,2.1,25.6,847.0,792.27,581.05
2018,7,18,13,45,723.0,220.0,2.2,25.5,869.5,795.64,587.05
2018,7,18,14,0,820.0,168.0,2.3,25.4,892.0,789.32,585.22
2018,7,18,14,15,849.0,145.5,2.3,25.3,875.0,753.27,561.37
2018,7,18,14,30,878.0,123.0,2.3,25.2,858.0,712.77,533.66
2018,7,18,14,45,835.0,137.0,2.35,25.1,813.5,655.8,492.64
2018,7,18,15,0,792.0,151.0,2.4,25.0,769.0,600.74,452.08
2018,7,18,15,15,769.0,150.5,2.4,25.0,725.5,545.88,410.59
2018,7,18,15,30,746.0,150.0,2.4,25.0,682.0,489.03,366.61
2018,7,18,15,45,722.0,145.0,2.35,24.8,634.0,431.58,321.21
2018,7,18,16,0,698.0,140.0,2.3,24.6,586.0,375.89,276.01
2018,7,18,16,15,683.5,131.5,2.25,24.3,541.0,322.26,231.34
2018,7,18,16,30,669.0,123.0,2.2,24.0,496.0,269.84,186.96
2018,7,18,16,45,639.0,117.5,2.2,23.7,447.0,218.17,143.99
2018,7,18,17,0,609.0,112.0,2.2,23.4,398.0,169.84,105.54
2018,7,18,17,15,594.5,100.5,2.2,22.85,353.0,121.47,70.82
2018,7,18,17,30,580.0,89.0,2.2,22.3,308.0,75.04,46.32
2018,7,18,17,45,595.0,76.0,2.25,21.7,272.0,51.71,39.39
2018,7,18,18,0,610.0,63.0,2.3,21.1,236.0,43.95,32.78
2018,7,18,18,15,545.5,56.0,2.3,20.4,188.0,40.45,29.74
2018,7,18,18,30,481.0,49.0,2.3,19.7,140.0,36.77,26.36
2018,7,18,18,45,377.0,40.5,2.3,18.95,99.0,31.5,21.4
2018,7,18,19,0,273.0,32.0,2.3,18.2,58.0,26.02,15.41
2018,7,18,19,15,150.5,19.5,2.3,17.8,32.5,15.49,0.0
2018,7,18,19,30,28.0,7.0,2.3,17.4,7.0,6.67,0.0
2018,7,18,19,45,14.0,3.5,2.25,17.0,3.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,4,45,8.0,1.0,1.95,14.5,1.0,0.0,0.0
2018,7,19,5,0,16.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,125.0,14.0,1.8,15.0,22.0,33.43,0.0
2018,7,19,5,30,234.0,26.0,1.7,15.3,42.0,86.44,39.83
2018,7,19,5,45,312.0,36.0,1.6,15.65,75.5,136.37,95.43
2018,7,19,6,0,390.0,46.0,1.5,16.0,109.0,191.66,144.31
2018,7,19,6,15,309.5,62.0,1.5,16.2,123.0,198.45,155.74
2018,7,19,6,30,229.0,78.0,1.5,16.4,137.0,190.65,152.86
2018,7,19,6,45,175.0,108.0,1.5,16.6,159.0,209.96,169.93
2018,7,19,7,0,121.0,138.0,1.5,16.8,181.0,215.35,174.26
2018,7,19,7,15,219.0,151.0,1.4,17.1,243.0,301.13,243.95
2018,7,19,7,30,317.0,164.0,1.3,17.4,305.0,388.47,312.62
2018,7,19,7,45,479.0,147.5,1.25,17.65,389.0,506.26,403.42
2018,7,19,8,0,641.0,131.0,1.2,17.9,473.0,633.0,496.79
2018,7,19,8,15,679.5,132.5,1.1,18.25,525.0,690.87,534.95
2018,7,19,8,30,718.0,134.0,1.0,18.6,577.0,749.61,571.8
2018,7,19,8,45,787.0,121.0,0.9,18.9,639.0,814.99,611.89
2018,7,19,9,0,856.0,108.0,0.8,19.2,701.0,885.74,653.85
2018,7,19,9,15,878.0,106.0,0.75,19.6,745.5,920.41,671.78
2018,7,19,9,30,900.0,104.0,0.7,20.0,790.0,960.03,692.98
2018,7,19,9,45,911.5,104.0,0.7,20.4,826.0,989.7,708.56
2018,7,19,10,0,923.0,104.0,0.7,20.8,862.0,1016.52,722.41
2018,7,19,10,15,929.5,105.5,0.7,21.15,892.0,1036.99,732.49
2018,7,19,10,30,936.0,107.0,0.7,21.5,922.0,1054.1,740.63
2018,7,19,10,45,941.5,107.5,0.75,21.85,945.5,1065.67,746.72
2018,7,19,11,0,947.0,108.0,0.8,22.2,969.0,1073.69,750.85
2018,7,19,11,15,950.5,109.0,0.9,22.4,985.5,1076.59,753.63
2018,7,19,11,30,954.0,110.0,1.0,22.6,1002.0,1075.81,754.3
2018,7,19,11,45,955.5,110.5,1.1,22.85,1011.0,1068.86,751.16
2018,7,19,12,0,957.0,111.0,1.2,23.1,1020.0,1058.3,745.89
2018,7,19,12,15,958.0,110.5,1.3,23.25,1021.0,1042.72,737.81
2018,7,19,12,30,959.0,110.0,1.4,23.4,1022.0,1023.68,727.58
2018,7,19,12,45,959.5,108.5,1.45,23.55,1016.0,999.83,713.48
2018,7,19,13,0,960.0,107.0,1.5,23.7,1010.0,972.73,697.31
2018,7,19,13,15,957.0,107.0,1.55,23.7,996.0,940.86,678.43
2018,7,19,13,30,954.0,107.0,1.6,23.7,982.0,906.12,657.56
2018,7,19,13,45,950.0,106.5,1.65,23.7,961.0,867.4,633.86
2018,7,19,14,0,946.0,106.0,1.7,23.7,940.0,826.22,608.24
2018,7,19,14,15,939.5,104.5,1.75,23.5,911.5,780.01,579.33
2018,7,19,14,30,933.0,103.0,1.8,23.3,883.0,731.95,548.05
2018,7,19,14,45,924.0,102.0,1.85,23.15,848.5,681.1,512.26
2018,7,19,15,0,915.0,101.0,1.9,23.0,814.0,629.04,474.42
2018,7,19,15,15,904.5,99.5,1.9,23.0,774.5,574.78,433.21
2018,7,19,15,30,894.0,98.0,1.9,23.0,735.0,519.95,390.24
2018,7,19,15,45,880.5,95.5,2.0,22.55,690.5,462.65,344.98
2018,7,19,16,0,867.0,93.0,2.1,22.1,646.0,405.6,298.16
2018,7,19,16,15,849.0,90.5,2.15,21.85,598.0,343.01,245.47
2018,7,19,16,30,831.0,88.0,2.2,21.6,550.0,285.95,196.11
2018,7,19,16,45,808.0,84.5,2.25,21.35,499.5,228.62,146.99
2018,7,19,17,0,785.0,81.0,2.3,21.1,449.0,173.68,102.08
2018,7,19,17,15,753.0,77.5,2.3,20.7,397.0,120.6,64.78
2018,7,19,17,30,721.0,74.0,2.3,20.3,345.0,71.41,41.64
2018,7,19,17,45,676.5,69.0,2.3,19.85,293.5,46.57,35.22
2018,7,19,18,0,632.0,64.0,2.3,19.4,242.0,44.9,33.86
2018,7,19,18,15,567.5,57.5,2.25,18.7,193.5,41.85,31.19
2018,7,19,18,30,503.0,51.0,2.2,18.0,145.0,38.69,28.23
2018,7,19,18,45,405.0,41.5,2.1,17.25,103.0,32.58,22.47
2018,7,19,19,0,307.0,32.0,2.0,16.5,61.0,26.17,15.52
2018,7,19,19,15,182.0,20.0,1.95,16.05,34.5,16.77,0.0
2018,7,19,19,30,57.0,8.0,1.9,15.6,8.0,7.63,0.0
2018,7,19,19,45,28.5,4.0,1.85,15.2,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,0.5,11.35,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,0.6,11.4,2.0,0.0,0.0
2018,7,20,5,15,82.0,14.5,0.7,11.85,19.5,26.92,0.0
2018,7,20,5,30,155.0,27.0,0.8,12.3,37.0,70.08,30.34
2018,7,20,5,45,231.0,39.0,0.9,12.75,68.5,116.6,82.57
2018,7,20,6,0,307.0,51.0,1.0,13.2,100.0,167.87,127.79
2018,7,20,6,15,371.5,63.0,1.05,13.6,143.0,223.3,176.41
2018,7,20,6,30,436.0,75.0,1.1,14.0,186.0,285.59,229.96
2018,7,20,6,45,524.5,80.0,1.15,14.4,242.5,362.02,293.48
2018,7,20,7,0,613.0,85.0,1.2,14.8,299.0,443.93,359.48
2018,7,20,7,15,640.0,92.5,1.2,15.2,347.0,499.79,402.94
2018,7,20,7,30,667.0,100.0,1.2,15.6,395.0,556.89,445.88
2018,7,20,7,45,690.0,106.5,1.2,16.0,443.5,611.03,485.12
2018,7,20,8,0,713.0,113.0,1.2,16.4,492.0,665.43,523.26
2018,7,20,8,15,460.5,158.0,1.2,16.8,411.5,543.91,428.95
2018,7,20,8,30,208.0,203.0,1.2,17.2,331.0,394.03,311.25
2018,7,20,8,45,225.0,233.0,1.2,17.6,380.5,448.17,351.83
2018,7,20,9,0,242.0,263.0,1.2,18.0,430.0,502.45,390.15
2018,7,20,9,15,454.0,226.0,1.2,18.3,563.0,673.36,516.21
2018,7,20,9,30,666.0,189.0,1.2,18.6,696.0,847.25,635.16
2018,7,20,9,45,534.5,252.0,1.2,18.85,671.0,798.11,595.91
2018,7,20,10,0,403.0,315.0,1.2,19.1,646.0,745.76,555.65
2018,7,20,10,15,441.5,318.0,1.15,19.35,692.0,791.35,585.83
2018,7,20,10,30,480.0,321.0,1.1,19.6,738.0,835.95,613.65
2018,7,20,10,45,433.5,353.0,1.1,19.8,737.0,823.57,602.2
2018,7,20,11,0,387.0,385.0,1.1,20.0,736.0,798.16,583.17
2018,7,20,11,15,395.0,396.5,1.1,20.15,760.0,815.23,593.86
2018,7,20,11,30,403.0,408.0,1.1,20.3,784.0,830.31,602.72
2018,7,20,11,45,447.5,393.0,1.1,20.45,814.5,860.98,622.92
2018,7,20,12,0,492.0,378.0,1.1,20.6,845.0,880.5,635.77
2018,7,20,12,15,596.5,319.5,1.1,20.65,886.0,911.43,658.39
2018,7,20,12,30,701.0,261.0,1.1,20.7,927.0,939.14,678.49
2018,7,20,12,45,746.5,228.0,1.15,20.8,933.0,929.48,672.69
2018,7,20,13,0,792.0,195.0,1.2,20.9,939.0,911.62,662.13
2018,7,20,13,15,774.0,201.0,1.25,20.9,919.5,875.56,640.06
2018,7,20,13,30,756.0,207.0,1.3,20.9,900.0,840.67,618.7
2018,7,20,13,45,809.5,170.5,1.3,20.9,897.0,817.45,604.24
2018,7,20,14,0,863.0,134.0,1.3,20.9,894.0,788.53,585.77
2018,7,20,14,15,854.5,132.5,1.4,20.8,865.5,744.05,557.93
2018,7,20,14,30,846.0,131.0,1.5,20.7,837.0,698.08,526.88
2018,7,20,14,45,835.5,129.0,1.55,20.6,803.0,648.65,491.79
2018,7,20,15,0,825.0,127.0,1.6,20.5,769.0,598.11,454.81
2018,7,20,15,15,813.0,124.5,1.6,20.5,730.5,545.75,414.87
2018,7,20,15,30,801.0,122.0,1.6,20.5,692.0,493.21,373.56
2018,7,20,15,45,782.5,119.5,1.7,20.15,647.5,437.96,329.76
2018,7,20,16,0,764.0,117.0,1.8,19.8,603.0,383.73,285.2
2018,7,20,16,15,740.0,114.0,1.8,19.55,555.5,328.6,238.54
2018,7,20,16,30,716.0,111.0,1.8,19.3,508.0,271.29,189.61
2018,7,20,16,45,687.0,107.0,1.85,19.05,459.0,218.37,144.66
2018,7,20,17,0,658.0,103.0,1.9,18.8,410.0,168.6,104.3
2018,7,20,17,15,621.0,97.5,1.9,18.45,360.5,120.33,70.33
2018,7,20,17,30,584.0,92.0,1.9,18.1,311.0,76.54,48.95
2018,7,20,17,45,535.0,85.0,1.85,17.75,262.5,59.05,46.5
2018,7,20,18,0,486.0,78.0,1.8,17.4,214.0,56.42,44.29
2018,7,20,18,15,422.0,68.5,1.8,17.0,169.5,50.55,39.07
2018,7,20,18,30,358.0,59.0,1.8,16.6,125.0,44.52,33.5
2018,7,20,18,45,272.5,46.0,1.75,16.2,87.5,35.39,24.98
2018,7,20,19,0,187.0,33.0,1.7,15.8,50.0,25.87,15.18
2018,7,20,19,15,104.5,19.0,1.7,15.55,27.5,15.11,0.0
2018,7,20,19,30,22.0,5.0,1.7,15.3,5.0,4.77,0.0
2018,7,20,19,45,11.0,2.5,1.65,15.05,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,12.75,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,12.8,1.0,0.0,0.0
2018,7,21,5,15,71.0,13.0,0.6,13.15,17.5,23.66,0.0
2018,7,21,5,30,136.0,25.0,0.6,13.5,34.0,63.27,24.3
2018,7,21,5,45,224.5,38.5,0.65,13.85,67.5,114.21,80.17
2018,7,21,6,0,313.0,52.0,0.7,14.2,101.0,170.88,129.27
2018,7,21,6,15,382.0,62.0,0.7,14.55,143.5,225.98,177.23
2018,7,21,6,30,451.0,72.0,0.7,14.9,186.0,291.43,232.77
2018,7,21,6,45,501.5,79.5,0.7,15.3,232.5,349.87,281.36
2018,7,21,7,0,552.0,87.0,0.7,15.7,279.0,412.66,331.68
2018,7,21,7,15,589.0,93.0,0.7,16.1,327.0,469.78,375.86
2018,7,21,7,30,626.0,99.0,0.7,16.5,375.0,529.19,420.16
2018,7,21,7,45,654.0,104.0,0.75,16.95,422.5,583.22,459.33
2018,7,21,8,0,682.0,109.0,0.8,17.4,470.0,638.01,497.92
2018,7,21,8,15,704.0,113.0,0.85,17.75,516.0,687.45,530.85
2018,7,21,8,30,726.0,117.0,0.9,18.1,562.0,736.52,562.73
2018,7,21,8,45,743.0,120.0,0.9,18.5,605.0,776.51,587.08
2018,7,21,9,0,760.0,123.0,0.9,18.9,648.0,818.17,612.22
2018,7,21,9,15,770.0,127.0,0.95,19.2,685.5,852.98,633.43
2018,7,21,9,30,780.0,131.0,1.0,19.5,723.0,885.57,653.11
2018,7,21,9,45,787.0,135.0,1.05,19.8,756.0,912.88,669.26
2018,7,21,10,0,794.0,139.0,1.1,20.1,789.0,937.47,683.69
2018,7,21,10,15,739.0,181.0,1.15,20.35,803.0,944.06,686.77
2018,7,21,10,30,684.0,223.0,1.2,20.6,817.0,940.75,683.86
2018,7,21,10,45,617.5,271.0,1.25,20.85,818.0,926.3,672.75
2018,7,21,11,0,551.0,319.0,1.3,21.1,819.0,906.28,657.21
2018,7,21,11,15,533.0,323.0,1.3,21.2,813.5,889.32,645.41
2018,7,21,11,30,515.0,327.0,1.3,21.3,808.0,870.04,632.1
2018,7,21,11,45,658.5,245.5,1.35,21.4,866.0,924.93,672.29
2018,7,21,12,0,802.0,164.0,1.4,21.5,924.0,967.39,699.06
2018,7,21,12,15,817.0,154.5,1.45,21.5,929.5,957.62,692.96
2018,7,21,12,30,832.0,145.0,1.5,21.5,935.0,937.35,680.82
2018,7,21,12,45,735.0,202.0,1.5,21.45,896.5,889.05,650.02
2018,7,21,13,0,638.0,259.0,1.5,21.4,858.0,838.59,616.47
2018,7,21,13,15,753.0,188.5,1.55,21.35,885.0,845.68,623.99
2018,7,21,13,30,868.0,118.0,1.6,21.3,912.0,844.53,624.23
2018,7,21,13,45,865.5,116.0,1.6,21.2,892.5,808.53,600.92
2018,7,21,14,0,863.0,114.0,1.6,21.1,873.0,770.21,576.2
2018,7,21,14,15,858.0,111.5,1.65,20.95,846.5,727.46,548.72
2018,7,21,14,30,853.0,109.0,1.7,20.8,820.0,682.94,518.52
2018,7,21,14,45,846.5,107.0,1.7,20.65,788.5,636.34,484.76
2018,7,21,15,0,840.0,105.0,1.7,20.5,757.0,588.47,449.1
2018,7,21,15,15,829.0,102.5,1.7,20.5,719.0,536.71,409.26
2018,7,21,15,30,818.0,100.0,1.7,20.5,681.0,484.59,367.93
2018,7,21,15,45,805.5,97.0,1.7,20.15,639.5,427.6,322.15
2018,7,21,16,0,793.0,94.0,1.7,19.8,598.0,374.01,277.4
2018,7,21,16,15,777.5,91.0,1.7,19.55,553.5,320.04,231.06
2018,7,21,16,30,762.0,88.0,1.7,19.3,509.0,267.18,184.88
2018,7,21,16,45,740.0,84.0,1.7,19.1,461.5,213.51,138.61
2018,7,21,17,0,718.0,80.0,1.7,18.9,414.0,162.17,96.45
2018,7,21,17,15,687.5,76.0,1.65,18.55,365.5,112.63,61.54
2018,7,21,17,30,657.0,72.0,1.6,18.2,317.0,62.19,36.17
2018,7,21,17,45,615.0,66.0,1.6,17.9,268.5,44.24,33.49
2018,7,21,18,0,573.0,60.0,1.6,17.6,220.0,41.69,31.31
2018,7,21,18,15,512.0,53.5,1.55,17.25,175.0,38.53,28.46
2018,7,21,18,30,451.0,47.0,1.5,16.9,130.0,35.23,25.32
2018,7,21,18,45,360.0,38.0,1.45,16.5,91.5,29.46,19.82
2018,7,21,19,0,269.0,29.0,1.4,16.1,53.0,23.41,13.02
2018,7,21,19,15,153.5,17.0,1.35,15.9,29.0,13.93,0.0
2018,7,21,19,30,38.0,5.0,1.3,15.7,5.0,4.77,0.0
2018,7,21,19,45,19.0,2.5,1.25,15.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
