Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,21,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,1,5,15,28.5,7.0,3.4,12.7,8.0,6.67,0.0
2018,8,1,5,30,57.0,14.0,3.4,13.0,16.0,24.94,0.0
2018,8,1,5,45,128.0,31.5,3.35,13.35,45.5,75.52,47.17
2018,8,1,6,0,199.0,49.0,3.3,13.7,75.0,130.39,97.71
2018,8,1,6,15,264.0,65.5,3.25,14.2,116.0,184.44,145.24
2018,8,1,6,30,329.0,82.0,3.2,14.7,157.0,245.67,198.49
2018,8,1,6,45,381.5,95.5,3.15,15.15,203.5,304.25,248.83
2018,8,1,7,0,434.0,109.0,3.1,15.6,250.0,367.88,301.93
2018,8,1,7,15,473.5,120.5,3.05,16.25,298.5,426.27,348.99
2018,8,1,7,30,513.0,132.0,3.0,16.9,347.0,487.6,396.79
2018,8,1,7,45,543.5,141.5,2.95,17.5,395.0,543.08,438.58
2018,8,1,8,0,574.0,151.0,2.9,18.1,443.0,599.9,480.09
2018,8,1,8,15,596.5,159.0,2.95,18.85,489.0,654.81,518.82
2018,8,1,8,30,619.0,167.0,3.0,19.6,535.0,705.21,553.37
2018,8,1,8,45,636.0,175.0,3.05,20.3,578.5,750.54,583.51
2018,8,1,9,0,653.0,183.0,3.1,21.0,622.0,794.75,612.05
2018,8,1,9,15,701.0,173.0,3.2,21.55,670.5,846.18,645.5
2018,8,1,9,30,749.0,163.0,3.3,22.1,719.0,897.21,678.12
2018,8,1,9,45,803.0,143.0,3.35,22.65,765.0,937.69,702.79
2018,8,1,10,0,857.0,123.0,3.4,23.2,811.0,973.7,724.27
2018,8,1,10,15,860.5,127.0,3.5,23.55,839.5,992.96,735.41
2018,8,1,10,30,864.0,131.0,3.6,23.9,868.0,1008.92,744.56
2018,8,1,10,45,864.5,135.0,3.7,24.2,889.0,1018.49,749.74
2018,8,1,11,0,865.0,139.0,3.8,24.5,910.0,1024.6,752.79
2018,8,1,11,15,861.5,144.0,3.9,24.6,923.5,1024.21,752.29
2018,8,1,11,30,858.0,149.0,4.0,24.7,937.0,1020.35,749.66
2018,8,1,11,45,851.0,155.5,4.1,24.75,943.0,1020.35,749.85
2018,8,1,12,0,844.0,162.0,4.2,24.8,949.0,1007.77,741.79
2018,8,1,12,15,854.5,155.5,4.25,24.75,953.0,987.39,728.68
2018,8,1,12,30,865.0,149.0,4.3,24.7,957.0,972.84,719.55
2018,8,1,12,45,877.0,140.5,4.35,24.7,955.0,954.34,707.64
2018,8,1,13,0,889.0,132.0,4.4,24.7,953.0,932.31,693.41
2018,8,1,13,15,877.5,137.0,4.4,24.55,937.0,899.09,671.72
2018,8,1,13,30,866.0,142.0,4.4,24.4,921.0,863.64,648.45
2018,8,1,13,45,849.5,147.0,4.4,24.25,896.5,825.64,623.26
2018,8,1,14,0,833.0,152.0,4.4,24.1,872.0,782.19,594.05
2018,8,1,14,15,817.0,154.5,4.4,23.85,842.0,735.66,561.65
2018,8,1,14,30,801.0,157.0,4.4,23.6,812.0,688.34,527.22
2018,8,1,14,45,779.0,159.0,4.4,23.35,774.0,636.29,488.6
2018,8,1,15,0,757.0,161.0,4.4,23.1,736.0,582.78,448.03
2018,8,1,15,15,743.0,157.5,4.4,23.1,697.0,530.44,406.95
2018,8,1,15,30,729.0,154.0,4.4,23.1,658.0,478.29,364.95
2018,8,1,15,45,704.0,152.0,4.4,22.3,613.0,423.31,320.8
2018,8,1,16,0,679.0,150.0,4.4,21.5,568.0,370.2,276.9
2018,8,1,16,15,648.0,147.0,4.35,20.95,520.0,316.59,231.58
2018,8,1,16,30,617.0,144.0,4.3,20.4,472.0,266.11,188.55
2018,8,1,16,45,584.5,137.5,4.3,19.9,423.5,215.77,146.5
2018,8,1,17,0,552.0,131.0,4.3,19.4,375.0,168.7,109.52
2018,8,1,17,15,517.5,120.5,4.25,18.75,327.0,122.26,78.19
2018,8,1,17,30,483.0,110.0,4.2,18.1,279.0,80.02,64.7
2018,8,1,17,45,438.0,97.5,4.2,17.5,232.0,69.87,56.07
2018,8,1,18,0,393.0,85.0,4.2,16.9,185.0,62.35,49.53
2018,8,1,18,15,335.5,70.0,4.1,16.35,142.0,52.46,40.65
2018,8,1,18,30,278.0,55.0,4.0,15.8,99.0,42.08,31.11
2018,8,1,18,45,200.0,38.5,3.95,15.25,64.5,29.97,19.66
2018,8,1,19,0,122.0,22.0,3.9,14.7,30.0,17.35,2.54
2018,8,1,19,15,61.0,11.0,3.85,14.45,15.0,10.48,0.0
2018,8,1,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,2,5,15,28.0,7.0,3.55,12.45,8.0,0.0,0.0
2018,8,2,5,30,56.0,14.0,3.5,12.7,16.0,24.69,0.0
2018,8,2,5,45,129.5,31.0,3.5,12.95,45.0,75.05,45.85
2018,8,2,6,0,203.0,48.0,3.5,13.2,74.0,130.57,97.76
2018,8,2,6,15,262.5,64.5,3.55,13.6,114.0,182.75,144.12
2018,8,2,6,30,322.0,81.0,3.6,14.0,154.0,241.51,195.72
2018,8,2,6,45,321.5,96.5,3.6,14.45,185.0,276.33,226.87
2018,8,2,7,0,321.0,112.0,3.6,14.9,216.0,310.62,256.27
2018,8,2,7,15,416.0,123.5,3.65,15.5,282.0,395.85,326.27
2018,8,2,7,30,511.0,135.0,3.7,16.1,348.0,489.67,401.03
2018,8,2,7,45,540.5,145.5,3.75,16.7,396.5,545.52,443.59
2018,8,2,8,0,570.0,156.0,3.8,17.3,445.0,602.62,486.08
2018,8,2,8,15,593.5,164.5,3.8,17.75,491.5,658.23,526.31
2018,8,2,8,30,617.0,173.0,3.8,18.2,538.0,709.93,562.77
2018,8,2,8,45,634.0,180.0,3.8,18.7,581.0,754.19,592.88
2018,8,2,9,0,651.0,187.0,3.8,19.2,624.0,797.33,621.56
2018,8,2,9,15,692.5,180.5,3.85,19.65,671.0,846.75,654.12
2018,8,2,9,30,734.0,174.0,3.9,20.1,718.0,895.55,685.72
2018,8,2,9,45,778.5,161.0,3.95,20.55,762.5,933.7,709.53
2018,8,2,10,0,823.0,148.0,4.0,21.0,807.0,976.54,736.39
2018,8,2,10,15,827.0,152.5,4.05,21.2,835.5,996.4,748.15
2018,8,2,10,30,831.0,157.0,4.1,21.4,864.0,1013.04,757.96
2018,8,2,10,45,831.5,162.5,4.2,21.6,886.5,1023.88,764.3
2018,8,2,11,0,832.0,168.0,4.3,21.8,909.0,1031.27,768.48
2018,8,2,11,15,828.5,174.5,4.35,21.8,923.0,1032.2,768.75
2018,8,2,11,30,825.0,181.0,4.4,21.8,937.0,1029.65,766.88
2018,8,2,11,45,816.5,188.5,4.45,21.8,942.5,1019.71,760.12
2018,8,2,12,0,808.0,196.0,4.5,21.8,948.0,1006.53,751.6
2018,8,2,12,15,818.0,190.5,4.5,21.75,952.5,995.43,744.26
2018,8,2,12,30,828.0,185.0,4.5,21.7,957.0,980.94,734.72
2018,8,2,12,45,839.0,176.5,4.5,21.65,954.5,961.06,721.61
2018,8,2,13,0,850.0,168.0,4.5,21.6,952.0,937.79,706.25
2018,8,2,13,15,834.5,174.5,4.45,21.55,934.5,902.6,682.32
2018,8,2,13,30,819.0,181.0,4.4,21.5,917.0,865.5,657.07
2018,8,2,13,45,798.0,189.0,4.4,21.45,892.0,823.78,628.79
2018,8,2,14,0,777.0,197.0,4.4,21.4,867.0,782.25,599.34
2018,8,2,14,15,759.5,198.5,4.35,21.3,836.0,734.92,564.84
2018,8,2,14,30,742.0,200.0,4.3,21.2,805.0,687.09,529.49
2018,8,2,14,45,717.5,202.5,4.25,21.05,767.5,635.57,490.75
2018,8,2,15,0,693.0,205.0,4.2,20.9,730.0,584.8,451.78
2018,8,2,15,15,677.5,200.0,4.2,20.9,690.5,533.17,411.3
2018,8,2,15,30,662.0,195.0,4.2,20.9,651.0,482.09,370.25
2018,8,2,15,45,633.5,192.0,4.2,20.3,605.5,428.15,326.89
2018,8,2,16,0,605.0,189.0,4.2,19.7,560.0,375.93,283.89
2018,8,2,16,15,571.5,183.5,4.2,19.25,511.5,323.07,239.71
2018,8,2,16,30,538.0,178.0,4.2,18.8,463.0,273.6,198.09
2018,8,2,16,45,504.0,167.5,4.25,18.35,413.5,223.65,156.91
2018,8,2,17,0,470.0,157.0,4.3,17.9,364.0,177.62,121.03
2018,8,2,17,15,435.0,143.0,4.25,17.35,316.0,132.9,90.53
2018,8,2,17,30,400.0,129.0,4.2,16.8,268.0,92.52,75.97
2018,8,2,17,45,356.0,113.0,4.15,16.25,221.5,81.44,66.54
2018,8,2,18,0,312.0,97.0,4.1,15.7,175.0,71.56,57.88
2018,8,2,18,15,263.5,78.0,4.0,15.25,133.5,61.07,48.39
2018,8,2,18,30,215.0,59.0,3.9,14.8,92.0,47.01,35.49
2018,8,2,18,45,153.0,40.5,3.85,14.35,59.5,32.85,22.03
2018,8,2,19,0,91.0,22.0,3.8,13.9,27.0,18.28,1.27
2018,8,2,19,15,45.5,11.0,3.75,13.7,13.5,10.48,0.0
2018,8,2,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,3,5,15,11.0,3.5,3.1,12.35,4.0,0.0,0.0
2018,8,3,5,30,22.0,7.0,3.1,12.7,8.0,11.11,0.0
2018,8,3,5,45,55.5,22.5,3.1,13.05,28.5,43.92,24.4
2018,8,3,6,0,89.0,38.0,3.1,13.4,49.0,76.08,55.41
2018,8,3,6,15,128.5,61.0,3.05,14.0,85.5,122.32,95.58
2018,8,3,6,30,168.0,84.0,3.0,14.6,122.0,172.28,138.82
2018,8,3,6,45,204.5,108.5,2.95,15.2,166.0,226.42,184.91
2018,8,3,7,0,241.0,133.0,2.9,15.8,210.0,283.94,232.68
2018,8,3,7,15,276.0,154.5,2.8,16.35,257.5,340.27,278.23
2018,8,3,7,30,311.0,176.0,2.7,16.9,305.0,399.46,324.71
2018,8,3,7,45,343.5,193.0,2.65,17.4,352.5,454.34,366.67
2018,8,3,8,0,376.0,210.0,2.6,17.9,400.0,511.3,409.09
2018,8,3,8,15,402.5,224.5,2.55,18.6,446.0,562.55,445.68
2018,8,3,8,30,429.0,239.0,2.5,19.3,492.0,625.59,489.66
2018,8,3,8,45,452.0,248.5,2.45,20.05,534.0,670.59,519.52
2018,8,3,9,0,475.0,258.0,2.4,20.8,576.0,715.5,548.67
2018,8,3,9,15,547.5,242.5,2.35,21.5,630.5,777.83,590.91
2018,8,3,9,30,620.0,227.0,2.3,22.2,685.0,846.0,635.69
2018,8,3,9,45,705.5,195.0,2.3,22.95,740.0,906.92,673.79
2018,8,3,10,0,791.0,163.0,2.3,23.7,795.0,961.56,706.08
2018,8,3,10,15,790.5,169.5,2.3,24.05,821.0,978.53,714.53
2018,8,3,10,30,790.0,176.0,2.3,24.4,847.0,992.24,721.3
2018,8,3,10,45,784.0,185.0,2.3,24.75,866.0,999.68,724.14
2018,8,3,11,0,778.0,194.0,2.3,25.1,885.0,1003.68,724.95
2018,8,3,11,15,769.5,203.0,2.4,25.2,896.5,1008.58,728.25
2018,8,3,11,30,761.0,212.0,2.5,25.3,908.0,1003.64,725.34
2018,8,3,11,45,745.5,223.5,2.6,25.4,911.0,991.07,717.67
2018,8,3,12,0,730.0,235.0,2.7,25.5,914.0,975.45,708.12
2018,8,3,12,15,710.0,247.0,2.85,25.45,908.0,953.14,695.06
2018,8,3,12,30,690.0,259.0,3.0,25.4,902.0,928.41,680.09
2018,8,3,12,45,673.5,266.5,3.1,25.3,890.5,900.48,662.18
2018,8,3,13,0,657.0,274.0,3.2,25.2,879.0,870.7,642.84
2018,8,3,13,15,652.0,273.0,3.35,25.1,865.5,841.41,624.22
2018,8,3,13,30,647.0,272.0,3.5,25.0,852.0,810.28,604.0
2018,8,3,13,45,640.0,268.5,3.6,24.9,831.0,773.61,579.37
2018,8,3,14,0,633.0,265.0,3.7,24.8,810.0,735.65,553.41
2018,8,3,14,15,624.5,259.5,3.75,24.6,782.5,693.7,524.18
2018,8,3,14,30,616.0,254.0,3.8,24.4,755.0,651.0,493.8
2018,8,3,14,45,603.5,248.5,3.9,24.2,722.0,605.23,460.61
2018,8,3,15,0,591.0,243.0,4.0,24.0,689.0,559.04,426.29
2018,8,3,15,15,575.0,236.0,4.0,24.0,651.0,510.18,388.64
2018,8,3,15,30,559.0,229.0,4.0,24.0,613.0,462.07,350.74
2018,8,3,15,45,542.5,218.5,4.05,23.4,571.0,411.76,311.17
2018,8,3,16,0,526.0,208.0,4.1,22.8,529.0,362.72,271.57
2018,8,3,16,15,510.0,195.0,4.1,22.35,485.5,313.24,230.66
2018,8,3,16,30,494.0,182.0,4.1,21.9,442.0,265.37,190.66
2018,8,3,16,45,471.0,168.0,4.1,21.45,396.0,217.19,151.18
2018,8,3,17,0,448.0,154.0,4.1,21.0,350.0,171.74,115.8
2018,8,3,17,15,421.5,138.0,4.1,20.45,304.0,127.4,85.64
2018,8,3,17,30,395.0,122.0,4.1,19.9,258.0,86.47,69.82
2018,8,3,17,45,362.0,105.5,4.05,19.35,214.0,75.92,60.92
2018,8,3,18,0,329.0,89.0,4.0,18.8,170.0,65.52,51.89
2018,8,3,18,15,277.0,71.5,4.0,18.4,129.0,53.74,41.37
2018,8,3,18,30,225.0,54.0,4.0,18.0,88.0,41.39,30.12
2018,8,3,18,45,159.0,36.5,3.95,17.6,56.0,28.45,17.9
2018,8,3,19,0,93.0,19.0,3.9,17.2,24.0,14.96,0.0
2018,8,3,19,15,46.5,9.5,3.85,17.05,12.0,9.05,0.0
2018,8,3,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,5,15,18.0,4.5,3.25,15.3,5.0,0.0,0.0
2018,8,4,5,30,36.0,9.0,3.3,15.7,10.0,15.81,0.0
2018,8,4,5,45,93.0,25.5,3.35,16.1,35.5,57.64,31.65
2018,8,4,6,0,150.0,42.0,3.4,16.5,61.0,100.81,73.29
2018,8,4,6,15,208.5,62.5,3.35,16.95,101.5,154.17,119.47
2018,8,4,6,30,267.0,83.0,3.3,17.4,142.0,213.56,170.58
2018,8,4,6,45,318.5,99.5,3.3,17.85,188.0,278.26,225.33
2018,8,4,7,0,370.0,116.0,3.3,18.3,234.0,341.34,277.58
2018,8,4,7,15,417.5,129.0,3.3,18.9,284.0,402.86,327.06
2018,8,4,7,30,465.0,142.0,3.3,19.5,334.0,468.24,378.06
2018,8,4,7,45,508.0,150.0,3.3,20.1,384.5,528.4,423.63
2018,8,4,8,0,551.0,158.0,3.3,20.7,435.0,591.11,469.82
2018,8,4,8,15,585.5,163.0,3.3,21.2,484.0,646.03,509.14
2018,8,4,8,30,620.0,168.0,3.3,21.7,533.0,707.14,551.84
2018,8,4,8,45,651.5,170.5,3.35,22.15,581.0,758.93,587.3
2018,8,4,9,0,683.0,173.0,3.4,22.6,629.0,810.46,621.05
2018,8,4,9,15,731.0,164.0,3.45,22.9,679.0,863.64,655.76
2018,8,4,9,30,779.0,155.0,3.5,23.2,729.0,911.32,686.18
2018,8,4,9,45,832.0,136.0,3.55,23.5,776.0,957.82,715.46
2018,8,4,10,0,885.0,117.0,3.6,23.8,823.0,994.47,737.86
2018,8,4,10,15,865.0,133.5,3.65,23.9,845.0,1004.39,743.09
2018,8,4,10,30,845.0,150.0,3.7,24.0,867.0,1019.6,752.14
2018,8,4,10,45,814.0,173.0,3.75,24.05,878.5,1017.43,749.94
2018,8,4,11,0,783.0,196.0,3.8,24.1,890.0,1010.79,745.05
2018,8,4,11,15,760.0,213.5,3.85,24.0,897.0,1010.18,744.75
2018,8,4,11,30,737.0,231.0,3.9,23.9,904.0,999.4,737.77
2018,8,4,11,45,703.0,254.0,3.9,23.8,901.0,979.94,724.86
2018,8,4,12,0,669.0,277.0,3.9,23.7,898.0,957.48,709.29
2018,8,4,12,15,703.0,256.5,3.95,23.7,909.5,955.78,709.31
2018,8,4,12,30,737.0,236.0,4.0,23.7,921.0,950.19,705.87
2018,8,4,12,45,780.5,207.5,4.0,23.7,928.5,936.62,696.91
2018,8,4,13,0,824.0,179.0,4.0,23.7,936.0,924.65,689.16
2018,8,4,13,15,790.0,195.5,4.05,23.45,912.0,883.44,662.44
2018,8,4,13,30,756.0,212.0,4.1,23.2,888.0,844.27,637.03
2018,8,4,13,45,709.0,232.5,4.15,23.0,854.5,794.9,602.37
2018,8,4,14,0,662.0,253.0,4.2,22.8,821.0,746.32,567.59
2018,8,4,14,15,645.0,253.0,4.15,22.5,791.5,702.1,536.07
2018,8,4,14,30,628.0,253.0,4.1,22.2,762.0,657.71,503.81
2018,8,4,14,45,605.0,252.0,4.1,21.85,725.5,608.81,467.82
2018,8,4,15,0,582.0,251.0,4.1,21.5,689.0,560.37,431.4
2018,8,4,15,15,566.0,243.0,4.1,21.5,650.5,510.97,393.03
2018,8,4,15,30,550.0,235.0,4.1,21.5,612.0,462.36,354.42
2018,8,4,15,45,561.5,214.0,4.05,20.9,577.0,415.12,316.54
2018,8,4,16,0,573.0,193.0,4.0,20.3,542.0,366.25,276.03
2018,8,4,16,15,611.0,163.0,4.0,20.1,508.0,316.67,232.72
2018,8,4,16,30,649.0,133.0,4.0,19.9,474.0,261.64,183.86
2018,8,4,16,45,671.5,112.5,3.95,19.7,434.0,207.58,136.22
2018,8,4,17,0,694.0,92.0,3.9,19.5,394.0,151.11,89.22
2018,8,4,17,15,669.0,83.0,3.9,19.15,344.0,98.6,54.46
2018,8,4,17,30,644.0,74.0,3.9,18.8,294.0,49.72,38.11
2018,8,4,17,45,609.5,65.5,3.85,18.45,246.0,45.47,34.5
2018,8,4,18,0,575.0,57.0,3.8,18.1,198.0,40.91,30.46
2018,8,4,18,15,496.0,49.5,3.75,17.6,151.0,36.83,26.71
2018,8,4,18,30,417.0,42.0,3.7,17.1,104.0,32.59,22.6
2018,8,4,18,45,295.5,31.5,3.65,16.6,67.0,25.26,15.2
2018,8,4,19,0,174.0,21.0,3.6,16.1,30.0,16.7,0.0
2018,8,4,19,15,87.0,10.5,3.55,15.75,15.0,10.01,0.0
2018,8,4,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,5,5,15,10.5,4.0,2.8,11.5,4.5,0.0,0.0
2018,8,5,5,30,21.0,8.0,2.8,11.8,9.0,11.83,0.0
2018,8,5,5,45,65.0,26.5,2.85,12.1,33.5,51.73,27.61
2018,8,5,6,0,109.0,45.0,2.9,12.4,58.0,92.19,68.09
2018,8,5,6,15,165.0,67.5,2.8,12.85,98.0,144.58,113.78
2018,8,5,6,30,221.0,90.0,2.7,13.3,138.0,202.7,164.2
2018,8,5,6,45,275.5,109.0,2.65,13.75,185.0,261.57,214.66
2018,8,5,7,0,330.0,128.0,2.6,14.2,232.0,325.9,268.44
2018,8,5,7,15,374.5,142.5,2.6,14.9,280.5,384.18,315.69
2018,8,5,7,30,419.0,157.0,2.6,15.6,329.0,455.58,371.64
2018,8,5,7,45,457.5,167.5,2.55,16.25,378.0,513.38,415.4
2018,8,5,8,0,496.0,178.0,2.5,16.9,427.0,573.43,459.55
2018,8,5,8,15,523.0,187.0,2.55,17.65,473.0,624.84,496.07
2018,8,5,8,30,550.0,196.0,2.6,18.4,519.0,676.78,532.07
2018,8,5,8,45,572.0,203.5,2.6,19.15,562.5,723.04,562.82
2018,8,5,9,0,594.0,211.0,2.6,19.9,606.0,768.81,592.53
2018,8,5,9,15,632.5,208.0,2.7,20.5,652.0,821.97,628.17
2018,8,5,9,30,671.0,205.0,2.8,21.1,698.0,870.71,659.69
2018,8,5,9,45,687.5,206.0,2.85,21.65,732.5,901.79,678.12
2018,8,5,10,0,704.0,207.0,2.9,22.2,767.0,930.7,695.11
2018,8,5,10,15,629.0,252.0,3.0,22.45,766.5,913.05,681.13
2018,8,5,10,30,554.0,297.0,3.1,22.7,766.0,887.85,661.06
2018,8,5,10,45,433.0,315.0,3.15,22.95,687.5,787.27,588.96
2018,8,5,11,0,312.0,333.0,3.2,23.2,609.0,671.07,505.07
2018,8,5,11,15,268.5,360.5,3.25,23.3,601.0,653.63,491.38
2018,8,5,11,30,225.0,388.0,3.3,23.4,593.0,634.63,475.99
2018,8,5,11,45,177.0,414.5,3.35,23.45,576.5,598.52,448.6
2018,8,5,12,0,129.0,441.0,3.4,23.5,560.0,573.18,428.7
2018,8,5,12,15,351.0,376.5,3.4,23.55,702.0,725.61,543.28
2018,8,5,12,30,573.0,312.0,3.4,23.6,844.0,868.66,646.02
2018,8,5,12,45,679.0,257.5,3.45,23.65,883.5,896.66,667.0
2018,8,5,13,0,785.0,203.0,3.5,23.7,923.0,912.41,678.4
2018,8,5,13,15,763.0,211.5,3.5,23.65,902.5,878.41,655.74
2018,8,5,13,30,741.0,220.0,3.5,23.6,882.0,839.1,629.48
2018,8,5,13,45,710.0,231.0,3.55,23.55,853.0,793.93,597.98
2018,8,5,14,0,679.0,242.0,3.6,23.5,824.0,748.69,565.98
2018,8,5,14,15,655.5,245.5,3.6,23.3,792.0,702.36,533.06
2018,8,5,14,30,632.0,249.0,3.6,23.1,760.0,656.33,499.74
2018,8,5,14,45,600.0,253.0,3.6,22.95,721.5,605.74,462.32
2018,8,5,15,0,568.0,257.0,3.6,22.8,683.0,557.07,425.62
2018,8,5,15,15,551.5,249.0,3.6,22.8,644.5,508.02,387.91
2018,8,5,15,30,535.0,241.0,3.6,22.8,606.0,459.84,350.02
2018,8,5,15,45,511.0,232.0,3.55,22.3,562.0,408.81,309.8
2018,8,5,16,0,487.0,223.0,3.5,21.8,518.0,359.9,270.39
2018,8,5,16,15,467.0,209.5,3.45,21.45,473.5,310.81,230.07
2018,8,5,16,30,447.0,196.0,3.4,21.1,429.0,263.85,191.19
2018,8,5,16,45,427.0,179.5,3.35,20.75,384.0,216.77,152.78
2018,8,5,17,0,407.0,163.0,3.3,20.4,339.0,172.15,118.16
2018,8,5,17,15,388.0,143.5,3.25,19.85,294.0,127.87,87.8
2018,8,5,17,30,369.0,124.0,3.2,19.3,249.0,87.5,70.88
2018,8,5,17,45,344.0,106.0,3.15,18.75,207.0,76.56,61.61
2018,8,5,18,0,319.0,88.0,3.1,18.2,165.0,65.0,51.53
2018,8,5,18,15,272.5,69.5,3.05,17.7,124.5,52.39,40.25
2018,8,5,18,30,226.0,51.0,3.0,17.2,84.0,39.17,28.21
2018,8,5,18,45,161.5,34.5,2.95,16.75,53.5,26.96,16.38
2018,8,5,19,0,97.0,18.0,2.9,16.3,23.0,14.23,0.0
2018,8,5,19,15,48.5,9.0,2.9,16.05,11.5,8.58,0.0
2018,8,5,19,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,6,5,15,11.0,3.5,2.7,13.6,4.0,0.0,0.0
2018,8,6,5,30,22.0,7.0,2.7,14.1,8.0,11.06,0.0
2018,8,6,5,45,66.0,24.0,2.7,14.6,31.0,48.43,23.71
2018,8,6,6,0,110.0,41.0,2.7,15.1,54.0,87.41,63.3
2018,8,6,6,15,164.0,63.0,2.6,15.9,93.0,138.68,107.52
2018,8,6,6,30,218.0,85.0,2.5,16.7,132.0,195.41,156.07
2018,8,6,6,45,269.0,104.0,2.45,17.5,177.5,252.54,204.25
2018,8,6,7,0,320.0,123.0,2.4,18.3,223.0,314.73,255.26
2018,8,6,7,15,364.0,137.5,2.35,19.05,271.0,372.26,301.13
2018,8,6,7,30,408.0,152.0,2.3,19.8,319.0,443.17,355.68
2018,8,6,7,45,447.0,163.0,2.3,20.55,368.0,501.33,398.98
2018,8,6,8,0,486.0,174.0,2.3,21.3,417.0,561.83,442.74
2018,8,6,8,15,512.5,183.0,2.3,21.9,462.0,612.45,478.13
2018,8,6,8,30,539.0,192.0,2.3,22.5,507.0,663.58,513.01
2018,8,6,8,45,561.0,200.0,2.35,23.1,551.0,710.01,543.92
2018,8,6,9,0,583.0,208.0,2.4,23.7,595.0,755.98,573.91
2018,8,6,9,15,602.0,214.5,2.45,24.1,635.5,801.22,603.17
2018,8,6,9,30,621.0,221.0,2.5,24.5,676.0,841.06,628.41
2018,8,6,9,45,637.0,224.5,2.55,24.9,711.5,873.29,648.32
2018,8,6,10,0,653.0,228.0,2.6,25.3,747.0,903.48,666.69
2018,8,6,10,15,657.5,235.5,2.65,25.55,774.5,924.26,678.89
2018,8,6,10,30,662.0,243.0,2.7,25.8,802.0,942.28,689.39
2018,8,6,10,45,662.0,250.0,2.8,26.0,822.0,952.43,695.27
2018,8,6,11,0,662.0,257.0,2.9,26.2,842.0,959.61,699.32
2018,8,6,11,15,658.0,265.0,3.0,26.25,855.0,960.78,699.87
2018,8,6,11,30,654.0,273.0,3.1,26.3,868.0,958.97,698.58
2018,8,6,11,45,643.5,282.0,3.2,26.35,872.0,948.76,691.74
2018,8,6,12,0,633.0,291.0,3.3,26.4,876.0,935.83,683.19
2018,8,6,12,15,669.0,268.5,3.4,26.5,887.5,934.67,683.88
2018,8,6,12,30,705.0,246.0,3.5,26.6,899.0,929.58,681.54
2018,8,6,12,45,750.0,217.0,3.6,26.7,907.0,922.24,677.18
2018,8,6,13,0,795.0,188.0,3.7,26.8,915.0,906.74,667.45
2018,8,6,13,15,767.5,200.5,3.75,26.65,893.5,868.01,642.51
2018,8,6,13,30,740.0,213.0,3.8,26.5,872.0,831.2,618.78
2018,8,6,13,45,702.0,229.0,3.85,26.4,842.0,785.29,586.79
2018,8,6,14,0,664.0,245.0,3.9,26.3,812.0,739.7,554.58
2018,8,6,14,15,639.5,249.0,3.9,26.05,780.5,693.67,522.13
2018,8,6,14,30,615.0,253.0,3.9,25.8,749.0,648.07,489.38
2018,8,6,14,45,583.0,256.5,3.9,25.55,710.5,597.76,452.57
2018,8,6,15,0,551.0,260.0,3.9,25.3,672.0,549.43,416.51
2018,8,6,15,15,534.5,251.5,3.9,25.3,633.5,500.75,379.33
2018,8,6,15,30,518.0,243.0,3.9,25.3,595.0,452.98,342.03
2018,8,6,15,45,506.0,229.5,3.85,24.65,554.5,403.96,303.74
2018,8,6,16,0,494.0,216.0,3.8,24.0,514.0,355.84,265.15
2018,8,6,16,15,505.0,193.5,3.75,23.65,476.5,308.17,225.29
2018,8,6,16,30,516.0,171.0,3.7,23.3,439.0,259.23,183.72
2018,8,6,16,45,523.5,151.0,3.65,22.9,399.0,210.49,142.68
2018,8,6,17,0,531.0,131.0,3.6,22.5,359.0,161.09,103.23
2018,8,6,17,15,519.0,115.0,3.5,22.0,314.0,113.05,71.23
2018,8,6,17,30,507.0,99.0,3.4,21.5,269.0,69.72,54.96
2018,8,6,17,45,491.5,83.5,3.35,20.95,225.5,60.75,47.39
2018,8,6,18,0,476.0,68.0,3.3,20.4,182.0,50.59,38.56
2018,8,6,18,15,406.5,56.5,3.25,19.85,137.5,43.38,32.07
2018,8,6,18,30,337.0,45.0,3.2,19.3,93.0,35.74,24.97
2018,8,6,18,45,232.0,31.5,3.15,18.75,58.5,24.64,14.11
2018,8,6,19,0,127.0,18.0,3.1,18.2,24.0,14.29,0.0
2018,8,6,19,15,63.5,9.0,3.1,17.95,12.0,8.58,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,28.5,5.5,2.85,14.15,6.0,0.0,0.0
2018,8,7,5,30,57.0,11.0,2.8,14.8,12.0,21.81,0.0
2018,8,7,5,45,150.5,26.0,2.8,15.45,41.0,76.93,37.03
2018,8,7,6,0,244.0,41.0,2.8,16.1,70.0,135.55,98.43
2018,8,7,6,15,322.5,55.0,2.7,16.6,112.5,194.02,149.94
2018,8,7,6,30,401.0,69.0,2.6,17.1,155.0,261.31,208.1
2018,8,7,6,45,457.5,79.5,2.55,17.65,202.5,322.22,260.21
2018,8,7,7,0,514.0,90.0,2.5,18.2,250.0,392.0,317.69
2018,8,7,7,15,557.5,98.5,2.45,18.85,300.5,454.34,367.27
2018,8,7,7,30,601.0,107.0,2.4,19.5,351.0,519.69,417.31
2018,8,7,7,45,633.5,113.5,2.4,20.1,401.0,577.97,460.46
2018,8,7,8,0,666.0,120.0,2.4,20.7,451.0,637.44,503.08
2018,8,7,8,15,691.5,125.0,2.4,21.25,499.5,690.67,539.67
2018,8,7,8,30,717.0,130.0,2.4,21.8,548.0,743.77,574.38
2018,8,7,8,45,736.5,134.5,2.45,22.4,593.5,790.8,604.26
2018,8,7,9,0,756.0,139.0,2.5,23.0,639.0,836.63,632.84
2018,8,7,9,15,733.5,159.5,2.55,23.15,669.5,861.09,647.59
2018,8,7,9,30,711.0,180.0,2.6,23.3,700.0,881.18,659.57
2018,8,7,9,45,673.5,210.0,2.65,23.5,722.0,892.9,665.85
2018,8,7,10,0,636.0,240.0,2.7,23.7,744.0,899.51,668.31
2018,8,7,10,15,652.0,241.5,2.8,23.75,775.0,925.15,685.36
2018,8,7,10,30,668.0,243.0,2.9,23.8,806.0,948.35,700.5
2018,8,7,10,45,683.0,243.0,2.95,23.9,832.0,966.36,711.52
2018,8,7,11,0,698.0,243.0,3.0,24.0,858.0,981.53,720.8
2018,8,7,11,15,709.0,242.5,3.05,24.05,877.0,989.18,725.38
2018,8,7,11,30,720.0,242.0,3.1,24.1,896.0,993.72,728.1
2018,8,7,11,45,730.0,238.0,3.15,24.15,906.5,990.49,725.88
2018,8,7,12,0,740.0,234.0,3.2,24.2,917.0,984.07,721.73
2018,8,7,12,15,729.0,241.5,3.25,24.15,914.5,965.71,710.12
2018,8,7,12,30,718.0,249.0,3.3,24.1,912.0,944.68,696.85
2018,8,7,12,45,700.5,258.0,3.35,24.05,901.0,916.64,678.53
2018,8,7,13,0,683.0,267.0,3.4,24.0,890.0,886.67,658.42
2018,8,7,13,15,683.5,261.5,3.45,23.95,877.0,856.97,638.95
2018,8,7,13,30,684.0,256.0,3.5,23.9,864.0,825.06,617.69
2018,8,7,13,45,684.0,249.5,3.6,23.8,845.0,789.73,594.11
2018,8,7,14,0,684.0,243.0,3.7,23.7,826.0,752.49,568.72
2018,8,7,14,15,679.5,236.0,3.75,23.5,799.0,709.79,538.92
2018,8,7,14,30,675.0,229.0,3.8,23.3,772.0,665.86,507.58
2018,8,7,14,45,669.5,221.0,3.85,23.15,740.0,619.34,473.49
2018,8,7,15,0,664.0,213.0,3.9,23.0,708.0,572.03,437.94
2018,8,7,15,15,648.0,207.0,3.9,23.0,668.5,520.46,397.87
2018,8,7,15,30,632.0,201.0,3.9,23.0,629.0,469.57,357.36
2018,8,7,15,45,618.5,191.0,3.95,22.45,587.0,417.11,315.44
2018,8,7,16,0,605.0,181.0,4.0,21.9,545.0,365.55,273.03
2018,8,7,16,15,589.0,170.0,3.95,21.5,500.0,312.66,228.54
2018,8,7,16,30,573.0,159.0,3.9,21.1,455.0,261.98,185.48
2018,8,7,16,45,546.5,148.0,3.9,20.7,407.0,211.13,143.49
2018,8,7,17,0,520.0,137.0,3.9,20.3,359.0,163.35,106.57
2018,8,7,17,15,482.5,124.5,3.85,19.75,309.5,117.01,76.68
2018,8,7,17,30,445.0,112.0,3.8,19.2,260.0,79.19,63.73
2018,8,7,17,45,397.0,97.5,3.75,18.65,212.5,70.56,56.41
2018,8,7,18,0,349.0,83.0,3.7,18.1,165.0,61.46,48.42
2018,8,7,18,15,285.0,66.5,3.6,17.55,122.5,50.27,38.36
2018,8,7,18,30,221.0,50.0,3.5,17.0,80.0,38.55,27.58
2018,8,7,18,45,145.5,32.5,3.4,16.5,49.0,25.46,14.63
2018,8,7,19,0,70.0,15.0,3.3,16.0,18.0,14.3,0.0
2018,8,7,19,15,35.0,7.5,3.3,15.75,9.0,7.15,0.0
2018,8,7,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,8,5,15,9.5,3.0,2.25,14.05,3.0,0.0,0.0
2018,8,8,5,30,19.0,6.0,2.2,14.4,6.0,9.48,0.0
2018,8,8,5,45,55.5,20.0,2.1,14.8,25.5,40.13,15.59
2018,8,8,6,0,92.0,34.0,2.0,15.2,45.0,72.86,51.54
2018,8,8,6,15,134.0,57.5,1.95,15.8,81.5,121.0,93.2
2018,8,8,6,30,176.0,81.0,1.9,16.4,118.0,172.97,137.81
2018,8,8,6,45,213.5,105.0,1.85,17.0,162.0,227.45,183.8
2018,8,8,7,0,251.0,129.0,1.8,17.6,206.0,285.41,231.39
2018,8,8,7,15,286.5,148.5,1.75,18.05,252.0,340.19,275.23
2018,8,8,7,30,322.0,168.0,1.7,18.5,298.0,397.93,320.05
2018,8,8,7,45,353.5,184.5,1.65,19.0,345.0,452.12,360.7
2018,8,8,8,0,385.0,201.0,1.6,19.5,392.0,508.3,401.59
2018,8,8,8,15,412.5,215.5,1.55,20.0,438.5,560.77,438.48
2018,8,8,8,30,440.0,230.0,1.5,20.5,485.0,625.49,482.84
2018,8,8,8,45,465.5,240.0,1.45,21.0,529.5,673.57,514.33
2018,8,8,9,0,491.0,250.0,1.4,21.5,574.0,721.67,545.14
2018,8,8,9,15,511.0,258.5,1.35,21.95,614.0,762.88,570.53
2018,8,8,9,30,531.0,267.0,1.3,22.4,654.0,803.17,594.77
2018,8,8,9,45,549.0,272.5,1.3,22.85,690.0,837.12,615.0
2018,8,8,10,0,567.0,278.0,1.3,23.3,726.0,869.5,633.98
2018,8,8,10,15,580.5,281.5,1.3,23.55,755.5,893.5,647.83
2018,8,8,10,30,594.0,285.0,1.3,23.8,785.0,915.34,660.3
2018,8,8,10,45,606.0,287.0,1.35,24.1,809.0,933.72,671.12
2018,8,8,11,0,618.0,289.0,1.4,24.4,833.0,947.58,679.17
2018,8,8,11,15,626.5,289.0,1.45,24.6,849.0,953.15,682.35
2018,8,8,11,30,635.0,289.0,1.5,24.8,865.0,955.85,683.88
2018,8,8,11,45,642.5,286.0,1.55,24.95,873.5,951.68,681.37
2018,8,8,12,0,650.0,283.0,1.6,25.1,882.0,944.61,677.14
2018,8,8,12,15,656.0,280.5,1.7,25.15,885.0,933.67,671.34
2018,8,8,12,30,662.0,278.0,1.8,25.2,888.0,919.9,663.69
2018,8,8,12,45,667.0,272.5,1.9,25.25,883.5,899.55,651.76
2018,8,8,13,0,672.0,267.0,2.0,25.3,879.0,876.57,637.98
2018,8,8,13,15,670.0,263.5,2.1,25.25,865.5,846.88,619.64
2018,8,8,13,30,668.0,260.0,2.2,25.2,852.0,815.15,599.63
2018,8,8,13,45,664.0,255.5,2.35,25.2,832.0,779.0,576.45
2018,8,8,14,0,660.0,251.0,2.5,25.2,812.0,741.27,551.6
2018,8,8,14,15,652.5,245.0,2.6,25.05,784.5,698.26,522.48
2018,8,8,14,30,645.0,239.0,2.7,24.9,757.0,654.32,491.97
2018,8,8,14,45,634.5,233.0,2.8,24.75,724.0,607.81,458.76
2018,8,8,15,0,624.0,227.0,2.9,24.6,691.0,561.06,424.44
2018,8,8,15,15,608.0,220.0,2.9,24.6,652.0,510.56,385.91
2018,8,8,15,30,592.0,213.0,2.9,24.6,613.0,460.04,346.47
2018,8,8,15,45,573.5,204.0,3.05,24.2,570.0,408.35,305.93
2018,8,8,16,0,555.0,195.0,3.2,23.8,527.0,358.09,265.38
2018,8,8,16,15,532.0,184.5,3.25,23.4,481.0,306.92,223.35
2018,8,8,16,30,509.0,174.0,3.3,23.0,435.0,258.11,182.95
2018,8,8,16,45,479.5,161.0,3.35,22.6,387.0,208.72,143.09
2018,8,8,17,0,450.0,148.0,3.4,22.2,339.0,162.82,108.32
2018,8,8,17,15,412.0,134.0,3.45,21.55,291.0,119.33,80.49
2018,8,8,17,30,374.0,120.0,3.5,20.9,243.0,85.08,68.37
2018,8,8,17,45,327.0,102.5,3.5,20.25,196.5,74.33,59.3
2018,8,8,18,0,280.0,85.0,3.5,19.6,150.0,66.15,52.18
2018,8,8,18,15,223.5,65.5,3.45,19.0,109.0,51.94,39.53
2018,8,8,18,30,167.0,46.0,3.4,18.4,68.0,37.22,26.21
2018,8,8,18,45,107.0,28.5,3.35,17.85,40.5,23.54,12.66
2018,8,8,19,0,47.0,11.0,3.3,17.3,13.0,10.48,0.0
2018,8,8,19,15,23.5,5.5,3.2,17.0,6.5,5.24,0.0
2018,8,8,19,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.75,14.55,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.7,15.0,5.0,8.71,0.0
2018,8,9,5,45,60.0,18.5,2.65,15.45,24.0,39.18,12.91
2018,8,9,6,0,100.0,32.0,2.6,15.9,43.0,72.89,51.04
2018,8,9,6,15,143.5,53.5,2.45,16.7,78.5,119.57,91.53
2018,8,9,6,30,187.0,75.0,2.3,17.5,114.0,170.36,135.12
2018,8,9,6,45,226.0,98.0,2.2,18.25,158.0,225.09,181.28
2018,8,9,7,0,265.0,121.0,2.1,19.0,202.0,283.45,229.12
2018,8,9,7,15,299.5,141.5,2.0,19.7,249.0,339.67,273.79
2018,8,9,7,30,334.0,162.0,1.9,20.4,296.0,398.68,319.1
2018,8,9,7,45,363.5,179.0,1.8,21.05,343.0,452.71,359.12
2018,8,9,8,0,393.0,196.0,1.7,21.7,390.0,508.51,399.1
2018,8,9,8,15,418.5,210.5,1.65,22.35,436.0,570.74,442.36
2018,8,9,8,30,444.0,225.0,1.6,23.0,482.0,623.46,477.61
2018,8,9,8,45,465.5,237.0,1.6,23.6,525.5,670.48,508.35
2018,8,9,9,0,487.0,249.0,1.6,24.2,569.0,717.24,538.23
2018,8,9,9,15,513.5,255.0,1.6,24.65,611.5,761.52,566.33
2018,8,9,9,30,540.0,261.0,1.6,25.1,654.0,805.21,593.53
2018,8,9,9,45,567.0,261.5,1.6,25.55,692.0,842.52,616.2
2018,8,9,10,0,594.0,262.0,1.6,26.0,730.0,878.58,637.79
2018,8,9,10,15,605.0,266.5,1.65,26.25,759.0,904.47,653.21
2018,8,9,10,30,616.0,271.0,1.7,26.5,788.0,925.23,665.48
2018,8,9,10,45,624.5,274.5,1.7,26.75,811.0,939.87,673.29
2018,8,9,11,0,633.0,278.0,1.7,27.0,834.0,951.77,679.45
2018,8,9,11,15,639.0,279.5,1.8,27.1,849.5,956.3,682.69
2018,8,9,11,30,645.0,281.0,1.9,27.2,865.0,957.93,684.22
2018,8,9,11,45,650.0,281.0,2.0,27.25,874.0,954.15,682.54
2018,8,9,12,0,655.0,281.0,2.1,27.3,883.0,947.46,679.06
2018,8,9,12,15,668.0,273.0,2.25,27.3,887.5,937.79,674.65
2018,8,9,12,30,681.0,265.0,2.4,27.3,892.0,925.04,668.16
2018,8,9,12,45,695.5,254.0,2.5,27.3,890.0,907.68,658.23
2018,8,9,13,0,710.0,243.0,2.6,27.3,888.0,887.17,646.14
2018,8,9,13,15,710.0,239.5,2.7,27.25,876.0,858.21,627.99
2018,8,9,13,30,710.0,236.0,2.8,27.2,864.0,826.95,608.05
2018,8,9,13,45,709.5,230.0,2.9,27.15,844.5,790.77,584.45
2018,8,9,14,0,709.0,224.0,3.0,27.1,825.0,752.62,559.02
2018,8,9,14,15,705.5,217.0,3.05,26.95,798.5,709.59,529.6
2018,8,9,14,30,702.0,210.0,3.1,26.8,772.0,665.16,498.51
2018,8,9,14,45,697.5,201.5,3.15,26.65,739.5,617.52,464.34
2018,8,9,15,0,693.0,193.0,3.2,26.5,707.0,568.94,428.52
2018,8,9,15,15,677.5,188.0,3.2,26.5,667.5,517.05,388.83
2018,8,9,15,30,662.0,183.0,3.2,26.5,628.0,465.71,348.53
2018,8,9,15,45,650.5,173.5,3.25,26.05,586.0,412.83,306.66
2018,8,9,16,0,639.0,164.0,3.3,25.6,544.0,360.56,264.02
2018,8,9,16,15,627.0,152.5,3.25,25.25,499.5,307.22,219.46
2018,8,9,16,30,615.0,141.0,3.2,24.9,455.0,254.96,175.38
2018,8,9,16,45,592.0,130.5,3.15,24.55,407.0,202.94,132.76
2018,8,9,17,0,569.0,120.0,3.1,24.2,359.0,153.65,95.27
2018,8,9,17,15,534.5,109.0,3.05,23.65,310.0,105.79,65.69
2018,8,9,17,30,500.0,98.0,3.0,23.1,261.0,69.37,54.32
2018,8,9,17,45,454.5,85.5,2.95,22.55,213.5,61.94,48.09
2018,8,9,18,0,409.0,73.0,2.9,22.0,166.0,54.11,41.28
2018,8,9,18,15,341.5,59.0,2.85,21.35,123.5,44.66,32.86
2018,8,9,18,30,274.0,45.0,2.8,20.7,81.0,34.77,23.8
2018,8,9,18,45,183.5,30.0,2.75,20.1,49.5,23.59,12.1
2018,8,9,19,0,93.0,15.0,2.7,19.5,18.0,14.3,0.0
2018,8,9,19,15,46.5,7.5,2.65,19.15,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,5,15,33.5,4.5,2.75,15.0,5.0,0.0,0.0
2018,8,10,5,30,67.0,9.0,2.8,15.6,10.0,21.76,0.0
2018,8,10,5,45,185.5,22.5,2.8,16.25,39.5,80.64,26.22
2018,8,10,6,0,304.0,36.0,2.8,16.9,69.0,149.0,106.23
2018,8,10,6,15,387.0,47.0,2.7,17.45,112.0,210.06,160.9
2018,8,10,6,30,470.0,58.0,2.6,18.0,155.0,280.24,221.74
2018,8,10,6,45,525.0,66.5,2.5,18.6,203.0,342.88,275.42
2018,8,10,7,0,580.0,75.0,2.4,19.2,251.0,410.5,331.11
2018,8,10,7,15,619.0,81.5,2.4,19.9,301.0,471.08,379.28
2018,8,10,7,30,658.0,88.0,2.4,20.6,351.0,534.17,427.49
2018,8,10,7,45,686.0,94.0,2.35,21.3,400.5,591.31,469.21
2018,8,10,8,0,714.0,100.0,2.3,22.0,450.0,649.18,509.82
2018,8,10,8,15,735.5,105.0,2.35,22.8,498.0,701.25,543.96
2018,8,10,8,30,757.0,110.0,2.4,23.6,546.0,749.63,574.7
2018,8,10,8,45,773.0,114.0,2.4,24.4,590.5,794.54,602.06
2018,8,10,9,0,789.0,118.0,2.4,25.2,635.0,837.9,627.79
2018,8,10,9,15,801.5,121.5,2.45,25.55,675.5,875.71,650.87
2018,8,10,9,30,814.0,125.0,2.5,25.9,716.0,911.26,672.25
2018,8,10,9,45,822.5,128.0,2.55,26.25,750.5,939.96,688.99
2018,8,10,10,0,831.0,131.0,2.6,26.6,785.0,965.81,703.87
2018,8,10,10,15,841.5,132.0,2.7,26.75,815.5,988.4,717.66
2018,8,10,10,30,852.0,133.0,2.8,26.9,846.0,998.91,723.73
2018,8,10,10,45,860.5,132.0,2.9,27.05,869.0,1011.03,731.06
2018,8,10,11,0,869.0,131.0,3.0,27.2,892.0,1019.85,736.34
2018,8,10,11,15,876.0,129.5,3.1,27.2,908.5,1023.24,738.7
2018,8,10,11,30,883.0,128.0,3.2,27.2,925.0,1023.16,738.99
2018,8,10,11,45,888.0,126.0,3.3,27.2,934.0,1017.07,735.53
2018,8,10,12,0,893.0,124.0,3.4,27.2,943.0,1007.49,729.94
2018,8,10,12,15,888.0,127.5,3.45,27.1,942.5,990.29,719.4
2018,8,10,12,30,883.0,131.0,3.5,27.0,942.0,969.9,706.87
2018,8,10,12,45,873.0,135.5,3.6,26.95,932.0,942.82,690.13
2018,8,10,13,0,863.0,140.0,3.7,26.9,922.0,913.08,671.54
2018,8,10,13,15,863.5,136.5,3.75,26.75,908.5,882.37,652.18
2018,8,10,13,30,864.0,133.0,3.8,26.6,895.0,848.86,630.79
2018,8,10,13,45,864.0,129.0,3.8,26.45,875.5,811.79,606.57
2018,8,10,14,0,864.0,125.0,3.8,26.3,856.0,772.19,580.41
2018,8,10,14,15,858.0,122.5,3.85,26.1,828.0,727.32,550.49
2018,8,10,14,30,852.0,120.0,3.9,25.9,800.0,680.72,517.06
2018,8,10,14,45,844.0,117.5,3.9,25.65,766.0,631.37,480.67
2018,8,10,15,0,836.0,115.0,3.9,25.4,732.0,579.62,441.53
2018,8,10,15,15,823.0,112.0,3.9,25.4,692.0,524.56,398.37
2018,8,10,15,30,810.0,109.0,3.9,25.4,652.0,469.43,353.91
2018,8,10,15,45,794.5,105.5,3.9,24.75,608.0,413.02,308.04
2018,8,10,16,0,779.0,102.0,3.9,24.1,564.0,357.33,261.31
2018,8,10,16,15,760.0,98.5,3.85,23.65,517.5,301.6,213.35
2018,8,10,16,30,741.0,95.0,3.8,23.2,471.0,247.48,166.47
2018,8,10,16,45,714.0,90.0,3.8,22.8,421.5,188.42,117.2
2018,8,10,17,0,687.0,85.0,3.8,22.4,372.0,136.16,77.16
2018,8,10,17,15,649.0,79.5,3.75,21.9,321.5,86.17,47.42
2018,8,10,17,30,611.0,74.0,3.7,21.4,271.0,50.68,38.55
2018,8,10,17,45,558.5,66.5,3.65,20.9,222.0,47.21,35.63
2018,8,10,18,0,506.0,59.0,3.6,20.4,173.0,43.55,32.38
2018,8,10,18,15,426.0,49.5,3.55,19.9,128.5,37.84,27.15
2018,8,10,18,30,346.0,40.0,3.5,19.4,84.0,31.84,21.39
2018,8,10,18,45,227.5,27.0,3.45,18.95,51.0,22.0,10.43
2018,8,10,19,0,109.0,14.0,3.4,18.5,18.0,13.34,0.0
2018,8,10,19,15,54.5,7.0,3.35,18.3,9.0,0.0,0.0
