Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,13,0,885.0,125.0,2.3,21.0,879.0,896.83,668.16
2018,8,30,13,15,880.0,125.0,2.35,20.85,863.0,862.57,646.59
2018,8,30,13,30,875.0,125.0,2.4,20.7,847.0,825.7,623.06
2018,8,30,13,45,867.5,124.5,2.45,20.6,823.0,784.04,595.83
2018,8,30,14,0,860.0,124.0,2.5,20.5,799.0,740.36,566.86
2018,8,30,14,15,850.0,122.5,2.55,20.25,768.5,693.44,533.6
2018,8,30,14,30,840.0,121.0,2.6,20.0,738.0,643.27,496.91
2018,8,30,14,45,826.0,119.5,2.65,19.75,701.0,589.73,456.61
2018,8,30,15,0,812.0,118.0,2.7,19.5,664.0,535.79,414.69
2018,8,30,15,15,796.0,115.0,2.7,19.5,622.0,479.39,369.07
2018,8,30,15,30,780.0,112.0,2.7,19.5,580.0,423.39,322.38
2018,8,30,15,45,757.0,109.5,2.75,18.85,534.0,366.02,274.22
2018,8,30,16,0,734.0,107.0,2.8,18.2,488.0,306.96,223.54
2018,8,30,16,15,702.0,103.0,2.8,17.8,438.0,249.41,173.61
2018,8,30,16,30,670.0,99.0,2.8,17.4,388.0,195.2,127.46
2018,8,30,16,45,628.5,93.5,2.85,16.95,337.0,142.26,86.26
2018,8,30,17,0,587.0,88.0,2.9,16.5,286.0,94.36,56.51
2018,8,30,17,15,530.0,80.0,2.95,16.0,236.0,57.6,45.57
2018,8,30,17,30,473.0,72.0,3.0,15.5,186.0,54.08,42.46
2018,8,30,17,45,391.5,60.5,3.05,15.0,139.5,45.59,34.71
2018,8,30,18,0,310.0,49.0,3.1,14.5,93.0,37.77,27.28
2018,8,30,18,15,195.5,33.5,3.1,14.2,57.0,26.3,15.6
2018,8,30,18,30,81.0,18.0,3.1,13.9,21.0,17.16,0.0
2018,8,30,18,45,40.5,9.0,3.15,13.55,10.5,8.58,0.0
2018,8,30,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,31,5,45,40.0,9.5,3.25,12.35,11.5,18.74,0.0
2018,8,31,6,0,80.0,19.0,3.3,12.8,23.0,50.03,0.0
2018,8,31,6,15,163.0,34.5,3.25,13.35,55.0,114.97,83.62
2018,8,31,6,30,246.0,50.0,3.2,13.9,87.0,175.74,138.63
2018,8,31,6,45,391.5,56.0,3.2,14.5,142.0,266.42,216.75
2018,8,31,7,0,537.0,62.0,3.2,15.1,197.0,371.08,305.36
2018,8,31,7,15,631.5,62.0,3.15,15.85,255.5,453.26,373.44
2018,8,31,7,30,726.0,62.0,3.1,16.6,314.0,541.07,443.54
2018,8,31,7,45,761.5,64.5,3.05,17.3,366.0,602.16,490.05
2018,8,31,8,0,797.0,67.0,3.0,18.0,418.0,664.36,533.99
2018,8,31,8,15,820.0,69.5,2.95,18.75,467.5,712.01,565.4
2018,8,31,8,30,843.0,72.0,2.9,19.5,517.0,764.45,599.47
2018,8,31,8,45,860.5,74.0,2.8,20.25,563.0,810.71,627.89
2018,8,31,9,0,878.0,76.0,2.7,21.0,609.0,855.26,654.39
2018,8,31,9,15,891.0,77.5,2.65,21.5,650.5,893.16,676.73
2018,8,31,9,30,904.0,79.0,2.6,22.0,692.0,928.53,697.04
2018,8,31,9,45,913.5,80.5,2.6,22.55,728.0,957.81,713.34
2018,8,31,10,0,923.0,82.0,2.6,23.1,764.0,983.95,727.49
2018,8,31,10,15,930.0,83.0,2.65,23.45,793.5,1003.75,738.51
2018,8,31,10,30,937.0,84.0,2.7,23.8,823.0,1020.01,747.35
2018,8,31,10,45,941.5,86.0,2.7,24.15,846.0,1031.27,752.57
2018,8,31,11,0,946.0,88.0,2.7,24.5,869.0,1038.73,755.49
2018,8,31,11,15,949.0,88.5,2.9,24.55,884.0,1039.19,756.89
2018,8,31,11,30,952.0,89.0,3.1,24.6,899.0,1035.8,755.88
2018,8,31,11,45,953.0,89.0,3.25,24.65,906.0,1026.08,750.37
2018,8,31,12,0,954.0,89.0,3.4,24.7,913.0,1012.57,742.47
2018,8,31,12,15,954.0,89.0,3.6,24.6,912.5,994.4,732.31
2018,8,31,12,30,954.0,89.0,3.8,24.5,912.0,972.61,719.66
2018,8,31,12,45,953.0,88.5,3.95,24.4,904.0,945.89,703.29
2018,8,31,13,0,952.0,88.0,4.1,24.3,896.0,915.8,684.53
2018,8,31,13,15,948.5,88.0,4.2,24.1,880.0,880.92,662.34
2018,8,31,13,30,945.0,88.0,4.3,23.9,864.0,843.12,637.92
2018,8,31,13,45,940.0,87.0,4.4,23.7,840.5,800.43,609.81
2018,8,31,14,0,935.0,86.0,4.5,23.5,817.0,755.33,579.76
2018,8,31,14,15,928.0,84.5,4.6,23.25,786.5,706.18,545.99
2018,8,31,14,30,921.0,83.0,4.7,23.0,756.0,655.23,508.15
2018,8,31,14,45,911.0,82.0,4.75,22.75,719.5,601.46,466.8
2018,8,31,15,0,901.0,81.0,4.8,22.5,683.0,546.65,423.32
2018,8,31,15,15,887.5,79.0,4.8,22.5,640.5,488.5,375.39
2018,8,31,15,30,874.0,77.0,4.8,22.5,598.0,430.22,325.95
2018,8,31,15,45,857.0,74.5,4.85,21.85,551.5,370.39,274.76
2018,8,31,16,0,840.0,72.0,4.9,21.2,505.0,311.37,222.9
2018,8,31,16,15,816.5,69.0,4.85,20.75,455.0,247.39,166.68
2018,8,31,16,30,793.0,66.0,4.8,20.3,405.0,189.3,116.48
2018,8,31,16,45,758.0,62.5,4.8,19.85,352.5,131.96,71.77
2018,8,31,17,0,723.0,59.0,4.8,19.4,300.0,78.7,39.88
2018,8,31,17,15,672.0,55.0,4.7,18.75,248.5,41.37,30.83
2018,8,31,17,30,621.0,51.0,4.6,18.1,197.0,39.96,29.59
2018,8,31,17,45,538.0,44.0,4.5,17.45,148.0,32.64,22.98
2018,8,31,18,0,455.0,37.0,4.4,16.8,99.0,28.67,19.07
2018,8,31,18,15,312.0,27.5,4.35,16.25,61.5,22.16,11.67
2018,8,31,18,30,169.0,18.0,4.3,15.7,24.0,17.16,0.0
2018,8,31,18,45,84.5,9.0,4.2,15.15,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,1,5,45,26.5,8.0,3.35,13.15,9.5,14.04,0.0
2018,9,1,6,0,53.0,16.0,3.3,13.5,19.0,37.61,0.0
2018,9,1,6,15,123.0,33.5,3.2,14.1,49.5,92.21,65.52
2018,9,1,6,30,193.0,51.0,3.1,14.7,80.0,147.54,115.41
2018,9,1,6,45,312.5,65.0,3.0,15.35,133.0,237.68,192.49
2018,9,1,7,0,432.0,79.0,2.9,16.0,186.0,332.73,272.68
2018,9,1,7,15,492.0,89.0,2.75,16.55,237.5,400.76,329.04
2018,9,1,7,30,552.0,99.0,2.6,17.1,289.0,478.02,390.45
2018,9,1,7,45,589.5,106.5,2.5,17.7,339.0,538.65,436.64
2018,9,1,8,0,627.0,114.0,2.4,18.3,389.0,600.9,482.34
2018,9,1,8,15,656.5,121.0,2.3,18.95,438.5,657.78,522.18
2018,9,1,8,30,686.0,128.0,2.2,19.6,488.0,714.84,559.94
2018,9,1,8,45,707.5,133.0,2.15,20.3,533.5,762.77,590.05
2018,9,1,9,0,729.0,138.0,2.1,21.0,579.0,809.58,618.68
2018,9,1,9,15,747.0,141.5,2.1,21.4,620.5,850.11,643.52
2018,9,1,9,30,765.0,145.0,2.1,21.8,662.0,888.7,666.76
2018,9,1,9,45,779.5,147.5,2.15,22.15,698.0,915.31,682.36
2018,9,1,10,0,794.0,150.0,2.2,22.5,734.0,944.75,699.92
2018,9,1,10,15,804.0,152.5,2.3,22.7,764.0,966.98,713.58
2018,9,1,10,30,814.0,155.0,2.4,22.9,794.0,986.06,725.31
2018,9,1,10,45,821.5,156.5,2.5,23.05,817.0,998.31,732.82
2018,9,1,11,0,829.0,158.0,2.6,23.2,840.0,1007.14,738.29
2018,9,1,11,15,834.5,158.0,2.7,23.25,855.5,1008.89,739.57
2018,9,1,11,30,840.0,158.0,2.8,23.3,871.0,1007.1,738.72
2018,9,1,11,45,843.0,158.5,2.95,23.35,879.0,999.84,734.87
2018,9,1,12,0,846.0,159.0,3.1,23.4,887.0,989.07,728.77
2018,9,1,12,15,852.0,155.5,3.15,23.4,888.0,973.51,718.93
2018,9,1,12,30,858.0,152.0,3.2,23.4,889.0,954.45,706.85
2018,9,1,12,45,864.0,147.0,3.3,23.4,883.0,930.39,691.83
2018,9,1,13,0,870.0,142.0,3.4,23.4,877.0,902.94,674.47
2018,9,1,13,15,867.0,139.5,3.45,23.35,860.5,867.23,651.22
2018,9,1,13,30,864.0,137.0,3.5,23.3,844.0,828.85,626.01
2018,9,1,13,45,859.0,135.0,3.55,23.25,820.5,786.98,598.12
2018,9,1,14,0,854.0,133.0,3.6,23.2,797.0,742.95,567.99
2018,9,1,14,15,845.5,130.5,3.65,23.1,766.5,694.15,532.66
2018,9,1,14,30,837.0,128.0,3.7,23.0,736.0,643.94,495.39
2018,9,1,14,45,826.0,124.5,3.7,22.9,699.0,590.2,454.35
2018,9,1,15,0,815.0,121.0,3.7,22.8,662.0,535.79,411.63
2018,9,1,15,15,798.0,118.0,3.7,22.8,619.5,478.68,365.44
2018,9,1,15,30,781.0,115.0,3.7,22.8,577.0,422.07,318.33
2018,9,1,15,45,759.5,110.5,3.75,22.4,530.0,360.33,266.66
2018,9,1,16,0,738.0,106.0,3.8,22.0,483.0,302.74,217.07
2018,9,1,16,15,707.5,101.5,3.85,21.55,433.0,244.95,167.37
2018,9,1,16,30,677.0,97.0,3.9,21.1,383.0,190.34,121.49
2018,9,1,16,45,636.0,91.0,3.9,20.7,331.5,136.78,80.76
2018,9,1,17,0,595.0,85.0,3.9,20.3,280.0,88.22,52.05
2018,9,1,17,15,536.0,76.5,3.9,19.6,229.0,55.27,42.86
2018,9,1,17,30,477.0,68.0,3.9,18.9,178.0,51.16,39.27
2018,9,1,17,45,392.0,56.5,3.85,18.2,131.5,43.99,32.74
2018,9,1,18,0,307.0,45.0,3.8,17.5,85.0,34.81,24.18
2018,9,1,18,15,195.0,29.5,3.8,16.95,51.0,23.22,11.8
2018,9,1,18,30,83.0,14.0,3.8,16.4,17.0,13.34,0.0
2018,9,1,18,45,41.5,7.0,3.75,15.85,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,5,45,38.5,8.0,1.75,13.9,10.0,16.93,0.0
2018,9,2,6,0,77.0,16.0,1.7,14.3,20.0,48.88,0.0
2018,9,2,6,15,158.0,34.0,1.65,15.1,53.5,113.3,80.37
2018,9,2,6,30,239.0,52.0,1.6,15.9,87.0,175.86,136.88
2018,9,2,6,45,304.0,69.0,1.55,16.7,131.5,238.75,191.24
2018,9,2,7,0,369.0,86.0,1.5,17.5,176.0,308.39,249.58
2018,9,2,7,15,419.0,99.5,1.45,18.0,225.0,371.51,301.06
2018,9,2,7,30,469.0,113.0,1.4,18.5,274.0,438.84,353.84
2018,9,2,7,45,507.0,124.5,1.35,19.05,323.5,499.49,399.34
2018,9,2,8,0,545.0,136.0,1.3,19.6,373.0,562.26,444.67
2018,9,2,8,15,574.5,145.0,1.25,20.2,421.0,617.35,482.62
2018,9,2,8,30,604.0,154.0,1.2,20.8,469.0,677.92,522.99
2018,9,2,8,45,626.5,161.0,1.2,21.35,514.0,726.23,554.15
2018,9,2,9,0,649.0,168.0,1.2,21.9,559.0,773.65,583.66
2018,9,2,9,15,669.0,172.5,1.2,22.4,599.5,814.94,608.3
2018,9,2,9,30,689.0,177.0,1.2,22.9,640.0,854.58,631.5
2018,9,2,9,45,705.0,179.5,1.2,23.35,675.5,886.34,649.35
2018,9,2,10,0,721.0,182.0,1.2,23.8,711.0,915.74,665.59
2018,9,2,10,15,732.5,185.0,1.3,24.15,740.5,938.75,679.46
2018,9,2,10,30,744.0,188.0,1.4,24.5,770.0,958.88,691.58
2018,9,2,10,45,753.0,190.0,1.45,24.8,793.5,972.38,698.99
2018,9,2,11,0,762.0,192.0,1.5,25.1,817.0,982.67,704.54
2018,9,2,11,15,768.0,193.0,1.65,25.2,832.5,985.61,707.56
2018,9,2,11,30,774.0,194.0,1.8,25.3,848.0,985.18,708.54
2018,9,2,11,45,778.0,194.0,1.9,25.4,856.0,978.35,704.88
2018,9,2,12,0,782.0,194.0,2.0,25.5,864.0,968.18,699.19
2018,9,2,12,15,786.5,191.5,2.1,25.45,865.0,947.37,687.1
2018,9,2,12,30,791.0,189.0,2.2,25.4,866.0,929.06,676.68
2018,9,2,12,45,795.0,184.5,2.3,25.35,859.0,905.15,662.49
2018,9,2,13,0,799.0,180.0,2.4,25.3,852.0,878.17,646.2
2018,9,2,13,15,795.5,177.5,2.5,25.15,836.0,843.94,625.16
2018,9,2,13,30,792.0,175.0,2.6,25.0,820.0,807.32,602.26
2018,9,2,13,45,786.5,171.5,2.65,24.85,796.5,766.02,574.94
2018,9,2,14,0,781.0,168.0,2.7,24.7,773.0,723.53,545.65
2018,9,2,14,15,772.5,164.5,2.75,24.45,743.0,676.07,512.32
2018,9,2,14,30,764.0,161.0,2.8,24.2,713.0,627.42,477.22
2018,9,2,14,45,752.5,156.0,2.85,23.95,676.5,574.72,438.13
2018,9,2,15,0,741.0,151.0,2.9,23.7,640.0,521.64,397.51
2018,9,2,15,15,723.0,146.5,2.9,23.7,598.0,465.87,353.15
2018,9,2,15,30,705.0,142.0,2.9,23.7,556.0,410.92,308.18
2018,9,2,15,45,684.5,135.0,2.9,23.05,510.0,353.94,261.29
2018,9,2,16,0,664.0,128.0,2.9,22.4,464.0,298.63,214.62
2018,9,2,16,15,638.5,119.5,2.85,21.95,415.5,242.78,167.21
2018,9,2,16,30,613.0,111.0,2.8,21.5,367.0,189.68,123.14
2018,9,2,16,45,575.0,102.0,2.8,21.05,317.0,137.84,84.18
2018,9,2,17,0,537.0,93.0,2.8,20.6,267.0,90.74,56.41
2018,9,2,17,15,482.0,82.5,2.75,19.9,217.5,60.82,47.63
2018,9,2,17,30,427.0,72.0,2.7,19.2,168.0,53.47,41.2
2018,9,2,17,45,350.5,57.5,2.7,18.5,123.0,43.6,32.31
2018,9,2,18,0,274.0,43.0,2.7,17.8,78.0,33.28,22.75
2018,9,2,18,15,172.5,27.5,2.65,17.3,46.0,21.65,9.77
2018,9,2,18,30,71.0,12.0,2.6,16.8,14.0,11.44,0.0
2018,9,2,18,45,35.5,6.0,2.55,16.3,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,3,5,45,48.0,9.0,0.85,12.65,11.0,8.58,0.0
2018,9,3,6,0,96.0,18.0,0.8,12.9,22.0,56.99,0.0
2018,9,3,6,15,200.5,34.0,0.75,13.45,58.0,128.76,91.07
2018,9,3,6,30,305.0,50.0,0.7,14.0,94.0,200.64,156.43
2018,9,3,6,45,368.5,63.0,0.7,14.5,137.5,261.57,209.7
2018,9,3,7,0,432.0,76.0,0.7,15.0,181.0,329.16,266.66
2018,9,3,7,15,445.5,89.5,0.65,15.55,220.0,374.76,303.79
2018,9,3,7,30,459.0,103.0,0.6,16.1,259.0,420.77,339.44
2018,9,3,7,45,472.5,113.5,0.6,16.65,296.5,463.38,371.28
2018,9,3,8,0,486.0,124.0,0.6,17.2,334.0,505.95,401.88
2018,9,3,8,15,539.5,130.5,0.6,17.75,389.5,579.46,454.36
2018,9,3,8,30,593.0,137.0,0.6,18.3,445.0,650.52,503.01
2018,9,3,8,45,669.5,133.0,0.6,18.9,510.5,730.63,555.54
2018,9,3,9,0,746.0,129.0,0.6,19.5,576.0,813.12,607.18
2018,9,3,9,15,766.5,132.0,0.65,19.9,619.0,855.64,632.35
2018,9,3,9,30,787.0,135.0,0.7,20.3,662.0,891.53,653.5
2018,9,3,9,45,792.5,141.0,0.75,20.7,696.0,919.32,669.39
2018,9,3,10,0,798.0,147.0,0.8,21.1,730.0,944.07,683.41
2018,9,3,10,15,808.0,149.5,0.9,21.4,760.0,966.21,697.08
2018,9,3,10,30,818.0,152.0,1.0,21.7,790.0,985.2,708.82
2018,9,3,10,45,825.0,153.0,1.05,21.95,812.0,996.3,714.92
2018,9,3,11,0,832.0,154.0,1.1,22.2,834.0,1003.96,719.09
2018,9,3,11,15,837.0,154.5,1.15,22.3,849.0,1005.6,720.08
2018,9,3,11,30,842.0,155.0,1.2,22.4,864.0,1003.68,719.05
2018,9,3,11,45,798.5,172.5,1.3,22.55,849.5,969.04,698.25
2018,9,3,12,0,755.0,190.0,1.4,22.7,835.0,937.07,679.28
2018,9,3,12,15,713.5,207.5,1.45,22.7,816.5,899.77,656.25
2018,9,3,12,30,672.0,225.0,1.5,22.7,798.0,860.63,631.81
2018,9,3,12,45,591.0,256.5,1.6,22.7,756.5,798.91,590.28
2018,9,3,13,0,510.0,288.0,1.7,22.7,715.0,737.29,548.11
2018,9,3,13,15,456.5,305.5,1.75,22.55,682.5,689.12,514.94
2018,9,3,13,30,403.0,323.0,1.8,22.4,650.0,642.44,482.15
2018,9,3,13,45,332.5,337.0,1.85,22.25,601.5,578.03,436.16
2018,9,3,14,0,262.0,351.0,1.9,22.1,553.0,523.03,396.16
2018,9,3,14,15,250.5,339.0,1.95,21.9,526.0,487.84,371.31
2018,9,3,14,30,239.0,327.0,2.0,21.7,499.0,451.56,345.13
2018,9,3,14,45,255.5,307.5,2.05,21.45,482.5,428.4,328.57
2018,9,3,15,0,272.0,288.0,2.1,21.2,466.0,401.67,308.7
2018,9,3,15,15,285.0,258.0,2.1,21.2,434.0,362.29,278.31
2018,9,3,15,30,298.0,228.0,2.1,21.2,402.0,321.63,246.08
2018,9,3,15,45,344.0,197.5,2.1,20.6,382.5,290.52,220.16
2018,9,3,16,0,390.0,167.0,2.1,20.0,363.0,251.98,186.93
2018,9,3,16,15,422.5,142.5,2.05,19.65,334.5,211.69,151.37
2018,9,3,16,30,455.0,118.0,2.0,19.3,306.0,167.73,112.97
2018,9,3,16,45,526.0,99.5,1.95,18.95,288.5,128.88,79.74
2018,9,3,17,0,597.0,81.0,1.9,18.6,271.0,80.82,48.09
2018,9,3,17,15,539.5,72.0,1.9,18.05,220.5,52.06,40.31
2018,9,3,17,30,482.0,63.0,1.9,17.5,170.0,47.33,36.1
2018,9,3,17,45,397.0,52.0,1.85,16.95,124.5,40.44,29.74
2018,9,3,18,0,312.0,41.0,1.8,16.4,79.0,33.21,22.73
2018,9,3,18,15,195.5,26.5,1.8,16.0,46.5,20.94,8.17
2018,9,3,18,30,79.0,12.0,1.8,15.6,14.0,11.44,0.0
2018,9,3,18,45,39.5,6.0,1.75,15.2,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,4,5,45,0.0,4.0,1.0,12.9,4.0,3.81,0.0
2018,9,4,6,0,0.0,8.0,0.9,13.1,8.0,7.63,0.0
2018,9,4,6,15,63.0,25.0,0.85,13.5,34.0,59.15,39.17
2018,9,4,6,30,126.0,42.0,0.8,13.9,60.0,108.36,83.45
2018,9,4,6,45,164.0,56.5,0.75,14.25,89.5,148.95,119.39
2018,9,4,7,0,202.0,71.0,0.7,14.6,119.0,193.47,157.93
2018,9,4,7,15,138.0,96.0,0.7,15.05,132.5,187.56,153.21
2018,9,4,7,30,74.0,121.0,0.7,15.5,146.0,173.54,140.78
2018,9,4,7,45,117.5,142.5,0.65,15.95,189.5,238.44,193.69
2018,9,4,8,0,161.0,164.0,0.6,16.4,233.0,297.91,240.4
2018,9,4,8,15,284.5,167.5,0.6,16.8,307.5,411.39,329.02
2018,9,4,8,30,408.0,171.0,0.6,17.2,382.0,536.67,421.84
2018,9,4,8,45,577.0,150.0,0.6,17.6,478.0,672.67,519.12
2018,9,4,9,0,746.0,129.0,0.6,18.0,574.0,812.72,611.33
2018,9,4,9,15,787.5,125.0,0.65,18.35,624.0,861.24,639.88
2018,9,4,9,30,829.0,121.0,0.7,18.7,674.0,913.8,671.94
2018,9,4,9,45,846.5,120.5,0.7,19.05,711.0,946.4,689.72
2018,9,4,10,0,864.0,120.0,0.7,19.4,748.0,976.27,705.9
2018,9,4,10,15,852.0,129.5,0.75,19.6,770.0,985.95,710.89
2018,9,4,10,30,840.0,139.0,0.8,19.8,792.0,991.65,713.83
2018,9,4,10,45,855.5,137.0,0.85,20.05,818.0,1007.89,723.4
2018,9,4,11,0,871.0,135.0,0.9,20.3,844.0,1020.66,730.74
2018,9,4,11,15,873.5,135.5,0.9,20.35,857.5,1010.95,723.81
2018,9,4,11,30,876.0,136.0,0.9,20.4,871.0,1006.7,720.73
2018,9,4,11,45,891.5,131.5,0.95,20.45,885.0,1006.24,721.09
2018,9,4,12,0,907.0,127.0,1.0,20.5,899.0,1001.94,719.1
2018,9,4,12,15,910.0,125.0,1.05,20.45,898.5,984.58,709.34
2018,9,4,12,30,913.0,123.0,1.1,20.4,898.0,963.68,697.5
2018,9,4,12,45,915.0,119.5,1.15,20.4,889.5,936.9,681.76
2018,9,4,13,0,917.0,116.0,1.2,20.4,881.0,906.78,663.81
2018,9,4,13,15,879.0,129.5,1.25,20.25,851.0,857.29,633.34
2018,9,4,13,30,841.0,143.0,1.3,20.1,821.0,811.13,604.76
2018,9,4,13,45,847.0,135.5,1.35,20.0,801.5,772.66,580.72
2018,9,4,14,0,853.0,128.0,1.4,19.9,782.0,731.27,553.61
2018,9,4,14,15,867.0,118.0,1.5,19.75,759.5,689.89,525.5
2018,9,4,14,30,881.0,108.0,1.6,19.6,737.0,644.98,493.68
2018,9,4,14,45,870.0,105.5,1.65,19.4,699.5,590.7,453.29
2018,9,4,15,0,859.0,103.0,1.7,19.2,662.0,534.38,409.98
2018,9,4,15,15,821.0,106.0,1.7,19.2,612.0,471.04,359.43
2018,9,4,15,30,783.0,109.0,1.7,19.2,562.0,410.38,309.57
2018,9,4,15,45,765.0,103.5,1.75,18.8,515.5,351.82,260.36
2018,9,4,16,0,747.0,98.0,1.8,18.4,469.0,291.26,208.33
2018,9,4,16,15,740.0,89.5,1.8,18.1,424.5,234.84,158.63
2018,9,4,16,30,733.0,81.0,1.8,17.8,380.0,182.5,113.54
2018,9,4,16,45,694.0,75.5,1.85,17.5,328.0,122.88,68.6
2018,9,4,17,0,655.0,70.0,1.9,17.2,276.0,71.57,40.43
2018,9,4,17,15,596.5,63.5,1.9,16.65,224.5,45.29,34.58
2018,9,4,17,30,538.0,57.0,1.9,16.1,173.0,42.4,31.94
2018,9,4,17,45,446.5,48.0,1.9,15.55,126.5,37.1,26.95
2018,9,4,18,0,355.0,39.0,1.9,15.0,80.0,31.63,21.38
2018,9,4,18,15,223.5,25.5,1.9,14.55,47.0,21.27,6.74
2018,9,4,18,30,92.0,12.0,1.9,14.1,14.0,11.44,0.0
2018,9,4,18,45,46.0,6.0,1.9,13.6,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,5,45,3.5,3.5,1.15,11.25,3.5,0.0,0.0
2018,9,5,6,0,7.0,7.0,1.1,11.6,7.0,8.74,0.0
2018,9,5,6,15,19.0,19.0,1.1,12.1,21.0,24.74,13.09
2018,9,5,6,30,31.0,31.0,1.1,12.6,35.0,48.23,34.64
2018,9,5,6,45,41.0,46.0,1.15,13.05,54.0,71.13,54.98
2018,9,5,7,0,51.0,61.0,1.2,13.5,73.0,94.79,75.75
2018,9,5,7,15,33.0,87.5,1.15,13.85,96.0,109.4,88.07
2018,9,5,7,30,15.0,114.0,1.1,14.2,119.0,121.91,98.03
2018,9,5,7,45,52.0,141.0,1.1,14.55,162.5,183.34,149.28
2018,9,5,8,0,89.0,168.0,1.1,14.9,206.0,241.1,196.2
2018,9,5,8,15,143.0,184.0,1.05,15.25,253.5,312.58,253.15
2018,9,5,8,30,197.0,200.0,1.0,15.6,301.0,377.43,303.31
2018,9,5,8,45,195.0,218.5,1.0,15.95,326.5,402.19,320.4
2018,9,5,9,0,193.0,237.0,1.0,16.3,352.0,426.06,336.81
2018,9,5,9,15,296.0,224.5,1.05,16.55,414.5,520.45,408.77
2018,9,5,9,30,399.0,212.0,1.1,16.8,477.0,621.32,482.48
2018,9,5,9,45,476.5,195.0,1.1,17.05,528.0,681.83,525.03
2018,9,5,10,0,554.0,178.0,1.1,17.3,579.0,750.48,572.29
2018,9,5,10,15,607.0,169.5,1.15,17.45,625.5,798.3,603.56
2018,9,5,10,30,660.0,161.0,1.2,17.6,672.0,844.59,633.68
2018,9,5,10,45,667.5,170.0,1.25,17.75,699.5,863.94,645.6
2018,9,5,11,0,675.0,179.0,1.3,17.9,727.0,880.29,655.91
2018,9,5,11,15,685.0,187.0,1.4,18.0,751.5,894.87,665.98
2018,9,5,11,30,695.0,195.0,1.5,18.1,776.0,906.23,674.01
2018,9,5,11,45,713.5,192.5,1.55,18.25,793.0,911.28,677.2
2018,9,5,12,0,732.0,190.0,1.6,18.4,810.0,912.9,678.32
2018,9,5,12,15,717.0,191.5,1.7,18.4,798.5,884.01,660.27
2018,9,5,12,30,702.0,193.0,1.8,18.4,787.0,852.82,640.8
2018,9,5,12,45,718.0,184.5,1.9,18.4,786.5,836.69,631.37
2018,9,5,13,0,734.0,176.0,2.0,18.4,786.0,817.15,619.4
2018,9,5,13,15,628.5,201.0,2.05,18.25,716.0,728.23,557.64
2018,9,5,13,30,523.0,226.0,2.1,18.1,646.0,643.39,496.43
2018,9,5,13,45,556.0,211.0,2.15,18.0,645.5,628.95,487.53
2018,9,5,14,0,589.0,196.0,2.2,17.9,645.0,610.34,474.65
2018,9,5,14,15,716.5,156.0,2.25,17.75,680.0,625.44,487.25
2018,9,5,14,30,844.0,116.0,2.3,17.6,715.0,627.95,489.31
2018,9,5,14,45,847.0,110.0,2.35,17.5,684.5,579.17,451.41
2018,9,5,15,0,850.0,104.0,2.4,17.4,654.0,528.3,410.93
2018,9,5,15,15,833.5,101.5,2.4,17.4,611.0,470.02,363.07
2018,9,5,15,30,817.0,99.0,2.4,17.4,568.0,412.12,314.06
2018,9,5,15,45,794.5,96.0,2.45,16.9,520.5,352.43,262.99
2018,9,5,16,0,772.0,93.0,2.5,16.4,473.0,294.41,212.1
2018,9,5,16,15,741.5,89.0,2.5,16.05,422.5,232.26,157.91
2018,9,5,16,30,711.0,85.0,2.5,15.7,372.0,176.32,110.52
2018,9,5,16,45,670.0,79.5,2.5,15.4,320.5,121.55,69.52
2018,9,5,17,0,629.0,74.0,2.5,15.1,269.0,71.73,42.73
2018,9,5,17,15,568.0,67.0,2.45,14.65,218.0,48.46,37.68
2018,9,5,17,30,507.0,60.0,2.4,14.2,167.0,45.33,34.77
2018,9,5,17,45,406.5,49.5,2.35,13.75,120.0,38.78,28.56
2018,9,5,18,0,306.0,39.0,2.3,13.3,73.0,31.94,21.62
2018,9,5,18,15,185.0,24.5,2.25,13.0,42.0,19.46,3.42
2018,9,5,18,30,64.0,10.0,2.2,12.7,11.0,9.53,0.0
2018,9,5,18,45,32.0,5.0,2.15,12.4,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,5,45,17.5,5.0,1.85,10.6,5.5,0.0,0.0
2018,9,6,6,0,35.0,10.0,1.8,11.0,11.0,19.85,0.0
2018,9,6,6,15,120.5,24.5,1.85,11.45,39.0,87.14,58.13
2018,9,6,6,30,206.0,39.0,1.9,11.9,67.0,146.18,114.32
2018,9,6,6,45,108.5,56.5,1.9,12.35,72.0,123.68,99.22
2018,9,6,7,0,11.0,74.0,1.9,12.8,77.0,78.58,61.7
2018,9,6,7,15,55.0,97.0,1.9,13.3,115.0,133.76,109.21
2018,9,6,7,30,99.0,120.0,1.9,13.8,153.0,197.35,162.81
2018,9,6,7,45,93.0,119.5,1.9,14.3,154.5,194.77,160.16
2018,9,6,8,0,87.0,119.0,1.9,14.8,156.0,192.31,157.58
2018,9,6,8,15,69.5,154.5,1.9,15.35,186.5,211.79,172.12
2018,9,6,8,30,52.0,190.0,1.9,15.9,217.0,239.25,192.55
2018,9,6,8,45,74.0,205.0,1.9,16.45,247.0,274.23,220.0
2018,9,6,9,0,96.0,220.0,1.9,17.0,277.0,323.14,257.73
2018,9,6,9,15,274.5,229.0,1.95,17.45,407.5,506.53,401.44
2018,9,6,9,30,453.0,238.0,2.0,17.9,538.0,699.51,543.23
2018,9,6,9,45,578.5,207.0,2.0,18.35,611.0,795.66,610.38
2018,9,6,10,0,704.0,176.0,2.0,18.8,684.0,890.58,673.23
2018,9,6,10,15,769.0,157.0,2.0,19.25,732.5,934.26,699.29
2018,9,6,10,30,834.0,138.0,2.0,19.7,781.0,982.85,728.72
2018,9,6,10,45,873.0,125.0,2.0,20.1,815.0,1000.87,737.95
2018,9,6,11,0,912.0,112.0,2.0,20.5,849.0,1024.86,751.42
2018,9,6,11,15,919.0,111.0,2.05,20.8,865.0,1026.91,751.64
2018,9,6,11,30,926.0,110.0,2.1,21.1,881.0,1025.19,749.82
2018,9,6,11,45,931.5,109.0,2.15,21.45,890.0,1018.22,744.64
2018,9,6,12,0,937.0,108.0,2.2,21.8,899.0,1007.44,737.17
2018,9,6,12,15,940.0,106.0,2.25,21.95,898.5,989.49,725.75
2018,9,6,12,30,943.0,104.0,2.3,22.1,898.0,967.88,712.04
2018,9,6,12,45,945.5,101.0,2.35,22.25,890.0,941.2,695.04
2018,9,6,13,0,948.0,98.0,2.4,22.4,882.0,911.04,675.71
2018,9,6,13,15,946.0,96.5,2.45,22.45,865.5,875.33,652.84
2018,9,6,13,30,944.0,95.0,2.5,22.5,849.0,836.63,627.78
2018,9,6,13,45,940.0,93.0,2.55,22.6,825.0,793.13,599.05
2018,9,6,14,0,936.0,91.0,2.6,22.7,801.0,747.16,568.29
2018,9,6,14,15,929.5,88.5,2.65,22.65,769.5,696.79,532.81
2018,9,6,14,30,923.0,86.0,2.7,22.6,738.0,644.6,494.18
2018,9,6,14,45,914.5,83.5,2.75,22.55,700.5,589.71,452.32
2018,9,6,15,0,906.0,81.0,2.8,22.5,663.0,533.66,408.18
2018,9,6,15,15,891.5,79.5,2.8,22.5,620.0,474.97,360.32
2018,9,6,15,30,877.0,78.0,2.8,22.5,577.0,416.26,310.93
2018,9,6,15,45,859.5,74.5,2.9,22.15,529.5,355.01,258.73
2018,9,6,16,0,842.0,71.0,3.0,21.8,482.0,294.68,206.05
2018,9,6,16,15,818.0,67.0,3.0,21.45,431.0,229.8,149.82
2018,9,6,16,30,794.0,63.0,3.0,21.1,380.0,170.8,100.29
2018,9,6,16,45,757.5,59.5,3.0,20.7,327.5,113.67,58.61
2018,9,6,17,0,721.0,56.0,3.0,20.3,275.0,60.86,32.43
2018,9,6,17,15,664.5,51.0,3.0,19.5,223.0,39.13,28.75
2018,9,6,17,30,608.0,46.0,3.0,18.7,171.0,36.73,26.56
2018,9,6,17,45,515.0,39.0,2.95,17.9,124.0,29.58,20.03
2018,9,6,18,0,422.0,32.0,2.9,17.1,77.0,25.51,15.66
2018,9,6,18,15,261.0,21.0,2.95,16.65,44.0,17.33,0.0
2018,9,6,18,30,100.0,10.0,3.0,16.2,11.0,9.53,0.0
2018,9,6,18,45,50.0,5.0,3.05,15.7,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,7,5,45,64.5,8.0,1.9,14.0,10.0,0.0,0.0
2018,9,7,6,0,129.0,16.0,1.8,14.3,20.0,53.21,0.0
2018,9,7,6,15,248.0,29.0,1.7,15.15,55.0,138.12,90.48
2018,9,7,6,30,367.0,42.0,1.6,16.0,90.0,217.37,167.51
2018,9,7,6,45,443.5,52.5,1.5,16.9,136.5,286.12,227.71
2018,9,7,7,0,520.0,63.0,1.4,17.8,183.0,362.42,291.65
2018,9,7,7,15,570.5,71.5,1.4,18.4,233.5,428.64,345.7
2018,9,7,7,30,621.0,80.0,1.4,19.0,284.0,498.58,400.25
2018,9,7,7,45,654.5,87.0,1.4,19.6,334.0,558.66,445.05
2018,9,7,8,0,688.0,94.0,1.4,20.2,384.0,619.93,488.95
2018,9,7,8,15,713.5,99.5,1.4,20.75,432.5,674.16,525.33
2018,9,7,8,30,739.0,105.0,1.4,21.3,481.0,728.12,560.15
2018,9,7,8,45,756.5,110.5,1.45,21.8,526.0,774.83,589.68
2018,9,7,9,0,774.0,116.0,1.5,22.3,571.0,815.85,614.88
2018,9,7,9,15,791.0,119.0,1.55,22.7,612.5,855.88,639.36
2018,9,7,9,30,808.0,122.0,1.6,23.1,654.0,893.75,662.12
2018,9,7,9,45,821.5,124.0,1.65,23.45,690.0,924.78,680.36
2018,9,7,10,0,835.0,126.0,1.7,23.8,726.0,953.01,696.76
2018,9,7,10,15,845.0,127.5,1.8,24.05,755.5,974.29,709.6
2018,9,7,10,30,855.0,129.0,1.9,24.3,785.0,992.28,720.46
2018,9,7,10,45,862.5,130.0,2.05,24.5,808.0,1003.83,728.06
2018,9,7,11,0,870.0,131.0,2.2,24.7,831.0,1002.99,727.84
2018,9,7,11,15,875.0,131.5,2.3,24.75,846.5,1004.53,729.22
2018,9,7,11,30,880.0,132.0,2.4,24.8,862.0,1002.47,728.36
2018,9,7,11,45,884.0,131.5,2.55,24.9,869.5,994.77,724.33
2018,9,7,12,0,888.0,131.0,2.7,25.0,877.0,983.48,718.03
2018,9,7,12,15,899.0,124.5,2.8,25.0,879.0,968.94,709.49
2018,9,7,12,30,910.0,118.0,2.9,25.0,881.0,950.61,698.5
2018,9,7,12,45,923.5,109.0,3.05,25.0,876.0,928.12,685.12
2018,9,7,13,0,937.0,100.0,3.2,25.0,871.0,901.66,668.99
2018,9,7,13,15,934.5,98.0,3.3,24.9,854.0,865.29,645.95
2018,9,7,13,30,932.0,96.0,3.4,24.8,837.0,826.02,620.73
2018,9,7,13,45,928.5,94.0,3.5,24.7,813.5,783.26,592.78
2018,9,7,14,0,925.0,92.0,3.6,24.6,790.0,738.03,562.7
2018,9,7,14,15,918.5,89.5,3.7,24.4,758.5,688.08,527.28
2018,9,7,14,30,912.0,87.0,3.8,24.2,727.0,636.33,488.89
2018,9,7,14,45,903.0,85.0,3.9,24.0,690.0,582.12,447.39
2018,9,7,15,0,894.0,83.0,4.0,23.8,653.0,526.83,403.64
2018,9,7,15,15,879.5,80.5,4.0,23.8,610.0,467.8,355.14
2018,9,7,15,30,865.0,78.0,4.0,23.8,567.0,408.81,305.21
2018,9,7,15,45,848.5,74.0,4.05,23.25,519.5,348.12,253.29
2018,9,7,16,0,832.0,70.0,4.1,22.7,472.0,288.26,200.91
2018,9,7,16,15,810.0,66.0,4.05,22.35,422.0,224.45,145.43
2018,9,7,16,30,788.0,62.0,4.0,22.0,372.0,166.27,96.66
2018,9,7,16,45,754.0,57.5,3.95,21.6,320.5,108.96,55.22
2018,9,7,17,0,720.0,53.0,3.9,21.2,269.0,55.67,29.55
2018,9,7,17,15,665.5,48.0,3.9,20.55,217.5,36.7,26.48
2018,9,7,17,30,611.0,43.0,3.9,19.9,166.0,34.17,24.16
2018,9,7,17,45,521.0,36.5,3.85,19.2,119.5,30.15,20.33
2018,9,7,18,0,431.0,30.0,3.8,18.5,73.0,23.88,13.98
2018,9,7,18,15,268.0,19.5,3.8,18.0,41.5,16.1,0.0
2018,9,7,18,30,105.0,9.0,3.8,17.5,10.0,8.58,0.0
2018,9,7,18,45,52.5,4.5,3.8,17.0,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,8,5,45,78.5,7.5,3.55,13.0,10.0,0.0,0.0
2018,9,8,6,0,157.0,15.0,3.6,13.2,20.0,60.43,0.0
2018,9,8,6,15,322.0,25.0,3.55,13.65,59.0,159.48,102.47
2018,9,8,6,30,487.0,35.0,3.5,14.1,98.0,258.84,201.2
2018,9,8,6,45,569.0,41.0,3.5,14.55,147.0,327.5,264.32
2018,9,8,7,0,651.0,47.0,3.5,15.0,196.0,408.11,334.84
2018,9,8,7,15,702.0,51.5,3.45,15.55,248.5,476.46,392.83
2018,9,8,7,30,753.0,56.0,3.4,16.1,301.0,548.23,450.96
2018,9,8,7,45,777.5,60.5,3.35,16.7,351.0,605.34,495.12
2018,9,8,8,0,802.0,65.0,3.3,17.3,401.0,662.53,535.96
2018,9,8,8,15,825.5,69.0,3.35,18.15,451.5,718.06,573.86
2018,9,8,8,30,849.0,73.0,3.4,19.0,502.0,766.61,605.63
2018,9,8,8,45,828.0,86.0,3.4,19.8,536.5,800.81,626.27
2018,9,8,9,0,807.0,99.0,3.4,20.6,571.0,824.09,638.9
2018,9,8,9,15,778.0,118.0,3.5,21.15,599.5,842.58,649.28
2018,9,8,9,30,749.0,137.0,3.6,21.7,628.0,861.06,659.71
2018,9,8,9,45,838.0,112.0,3.65,22.25,689.0,925.63,701.72
2018,9,8,10,0,927.0,87.0,3.7,22.8,750.0,986.51,740.07
2018,9,8,10,15,935.0,87.5,3.8,22.9,779.5,1006.05,751.87
2018,9,8,10,30,943.0,88.0,3.9,23.0,809.0,1022.03,761.71
2018,9,8,10,45,949.0,88.5,4.0,23.05,831.5,1032.36,768.08
2018,9,8,11,0,955.0,89.0,4.1,23.1,854.0,1038.88,772.09
2018,9,8,11,15,960.0,89.0,4.15,23.1,870.0,1039.97,772.48
2018,9,8,11,30,965.0,89.0,4.2,23.1,886.0,1037.13,770.44
2018,9,8,11,45,968.0,88.5,4.3,23.1,893.5,1027.88,764.59
2018,9,8,12,0,971.0,88.0,4.4,23.1,901.0,1014.73,756.28
2018,9,8,12,15,973.0,87.5,4.4,23.15,901.0,996.79,744.14
2018,9,8,12,30,975.0,87.0,4.4,23.2,901.0,975.08,729.57
2018,9,8,12,45,972.5,88.0,4.4,23.25,892.5,947.3,710.94
2018,9,8,13,0,970.0,89.0,4.4,23.3,884.0,916.13,690.04
2018,9,8,13,15,972.5,86.0,4.4,23.25,869.0,881.7,667.12
2018,9,8,13,30,975.0,83.0,4.4,23.2,854.0,843.91,641.76
2018,9,8,13,45,972.5,81.5,4.4,23.1,831.0,800.72,612.55
2018,9,8,14,0,970.0,80.0,4.4,23.0,808.0,754.83,581.14
2018,9,8,14,15,963.0,79.0,4.4,22.8,776.5,704.01,544.63
2018,9,8,14,30,956.0,78.0,4.4,22.6,745.0,651.31,504.68
2018,9,8,14,45,946.0,77.0,4.4,22.4,707.0,595.32,461.06
2018,9,8,15,0,936.0,76.0,4.4,22.2,669.0,538.25,415.2
2018,9,8,15,15,922.0,73.5,4.4,22.2,624.5,477.19,364.52
2018,9,8,15,30,908.0,71.0,4.4,22.2,580.0,416.05,312.24
2018,9,8,15,45,888.0,69.0,4.4,21.55,531.0,353.61,258.33
2018,9,8,16,0,868.0,67.0,4.4,20.9,482.0,292.32,204.24
2018,9,8,16,15,815.0,65.5,4.35,20.4,421.0,222.23,144.39
2018,9,8,16,30,762.0,64.0,4.3,19.9,360.0,161.51,94.74
2018,9,8,16,45,684.5,65.0,4.3,19.4,302.5,107.08,57.42
2018,9,8,17,0,607.0,66.0,4.3,18.9,245.0,57.86,34.86
2018,9,8,17,15,598.5,55.5,4.25,18.25,203.0,39.69,29.36
2018,9,8,17,30,590.0,45.0,4.2,17.6,161.0,36.25,26.2
2018,9,8,17,45,499.0,38.0,4.15,16.95,115.5,29.14,19.61
2018,9,8,18,0,408.0,31.0,4.1,16.3,70.0,25.1,14.85
2018,9,8,18,15,236.5,19.0,4.1,15.75,38.5,15.85,0.0
2018,9,8,18,30,65.0,7.0,4.1,15.2,7.0,6.67,0.0
2018,9,8,18,45,32.5,3.5,4.1,14.7,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,9,5,45,22.5,6.0,3.5,12.5,6.5,0.0,0.0
2018,9,9,6,0,45.0,12.0,3.5,12.8,13.0,24.64,0.0
2018,9,9,6,15,182.0,27.5,3.45,13.6,48.0,111.93,68.65
2018,9,9,6,30,319.0,43.0,3.4,14.4,83.0,198.47,153.79
2018,9,9,6,45,439.5,51.0,3.4,15.25,134.0,282.35,227.38
2018,9,9,7,0,560.0,59.0,3.4,16.1,185.0,378.22,309.11
2018,9,9,7,15,613.5,65.0,3.3,16.65,236.0,445.08,365.47
2018,9,9,7,30,667.0,71.0,3.2,17.2,287.0,515.8,422.53
2018,9,9,7,45,703.5,76.5,3.15,17.75,338.5,578.02,470.72
2018,9,9,8,0,740.0,82.0,3.1,18.3,390.0,638.34,515.23
2018,9,9,8,15,740.5,91.5,3.0,19.1,432.0,683.99,545.37
2018,9,9,8,30,741.0,101.0,2.9,19.9,474.0,724.0,570.54
2018,9,9,8,45,730.5,114.5,2.85,20.7,510.5,757.18,590.42
2018,9,9,9,0,720.0,128.0,2.8,21.5,547.0,786.85,607.46
2018,9,9,9,15,796.0,113.5,2.85,21.9,607.5,852.74,651.08
2018,9,9,9,30,872.0,99.0,2.9,22.3,668.0,916.16,691.82
2018,9,9,9,45,846.5,114.5,2.95,22.7,691.5,935.58,702.23
2018,9,9,10,0,821.0,130.0,3.0,23.1,715.0,942.44,704.64
2018,9,9,10,15,873.5,114.0,3.15,23.35,759.0,975.88,726.24
2018,9,9,10,30,926.0,98.0,3.3,23.6,803.0,1015.66,751.76
2018,9,9,10,45,933.0,98.5,3.4,23.85,826.0,1026.68,757.82
2018,9,9,11,0,940.0,99.0,3.5,24.1,849.0,1033.95,761.78
2018,9,9,11,15,945.0,99.0,3.65,24.15,864.5,1034.87,762.7
2018,9,9,11,30,950.0,99.0,3.8,24.2,880.0,1031.93,761.22
2018,9,9,11,45,953.5,97.5,4.0,24.25,887.0,1022.04,755.59
2018,9,9,12,0,957.0,96.0,4.2,24.3,894.0,1008.31,747.47
2018,9,9,12,15,957.0,97.0,4.3,24.25,893.5,990.19,736.16
2018,9,9,12,30,957.0,98.0,4.4,24.2,893.0,968.41,722.42
2018,9,9,12,45,956.0,97.0,4.5,24.15,884.0,940.11,704.25
2018,9,9,13,0,955.0,96.0,4.6,24.1,875.0,908.45,684.06
2018,9,9,13,15,954.5,94.0,4.65,24.0,859.0,872.94,660.83
2018,9,9,13,30,954.0,92.0,4.7,23.9,843.0,834.33,635.26
2018,9,9,13,45,952.0,89.0,4.75,23.8,819.0,790.66,605.87
2018,9,9,14,0,950.0,86.0,4.8,23.7,795.0,744.34,574.25
