Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,14,0,30.0,126.0,2.3,16.7,146.0,138.13,108.48
2018,9,29,14,15,145.0,134.5,2.3,16.55,222.0,215.54,172.64
2018,9,29,14,30,260.0,143.0,2.3,16.4,298.0,278.47,222.91
2018,9,29,14,45,141.0,124.5,2.25,16.25,208.0,185.97,147.6
2018,9,29,15,0,22.0,106.0,2.2,16.1,118.0,108.22,84.35
2018,9,29,15,15,11.0,97.0,2.2,16.1,103.0,94.19,73.07
2018,9,29,15,30,0.0,88.0,2.2,16.1,88.0,81.8,63.17
2018,9,29,15,45,58.5,102.0,2.15,15.8,123.5,108.09,83.41
2018,9,29,16,0,117.0,116.0,2.1,15.5,159.0,124.9,94.79
2018,9,29,16,15,179.0,96.0,2.0,15.2,151.0,104.36,74.85
2018,9,29,16,30,241.0,76.0,1.9,14.9,143.0,75.22,49.92
2018,9,29,16,45,178.0,56.0,1.85,14.65,100.0,45.25,34.74
2018,9,29,17,0,115.0,36.0,1.8,14.4,57.0,29.53,20.56
2018,9,29,17,15,81.0,26.5,1.7,14.1,39.0,22.07,13.6
2018,9,29,17,30,47.0,17.0,1.6,13.8,21.0,14.39,5.64
2018,9,29,17,45,27.0,9.5,1.5,13.55,11.5,9.05,0.0
2018,9,29,18,0,7.0,2.0,1.4,13.3,2.0,0.0,0.0
2018,9,29,18,15,3.5,1.0,1.4,13.15,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,30,6,15,5.0,9.5,1.0,12.85,10.0,10.73,0.0
2018,9,30,6,30,10.0,19.0,1.0,13.1,20.0,23.53,6.42
2018,9,30,6,45,83.5,37.5,1.0,13.35,51.0,93.89,70.84
2018,9,30,7,0,157.0,56.0,1.0,13.6,82.0,156.2,125.43
2018,9,30,7,15,256.5,66.5,1.0,13.85,125.5,239.49,196.69
2018,9,30,7,30,356.0,77.0,1.0,14.1,169.0,322.73,266.45
2018,9,30,7,45,313.0,102.0,1.0,14.35,195.5,341.29,280.97
2018,9,30,8,0,270.0,127.0,1.0,14.6,222.0,342.47,281.16
2018,9,30,8,15,199.5,144.5,1.0,15.05,220.0,321.53,262.48
2018,9,30,8,30,129.0,162.0,1.0,15.5,218.0,281.98,228.77
2018,9,30,8,45,135.5,189.5,1.05,15.9,254.0,322.25,259.84
2018,9,30,9,0,142.0,217.0,1.1,16.3,290.0,362.19,289.55
2018,9,30,9,15,389.5,181.0,1.1,16.75,403.0,560.08,443.36
2018,9,30,9,30,637.0,145.0,1.1,17.2,516.0,749.52,579.03
2018,9,30,9,45,702.5,133.5,1.15,17.6,564.5,805.93,614.14
2018,9,30,10,0,768.0,122.0,1.2,18.0,613.0,856.88,646.53
2018,9,30,10,15,661.5,166.0,1.25,18.25,601.5,821.35,620.87
2018,9,30,10,30,555.0,210.0,1.3,18.5,590.0,768.54,583.18
2018,9,30,10,45,657.5,177.5,1.35,18.75,641.0,833.83,628.78
2018,9,30,11,0,760.0,145.0,1.4,19.0,692.0,885.26,661.91
2018,9,30,11,15,812.0,128.0,1.45,19.1,721.5,909.27,677.13
2018,9,30,11,30,864.0,111.0,1.5,19.2,751.0,921.63,685.04
2018,9,30,11,45,890.5,101.5,1.5,19.35,764.5,922.66,684.94
2018,9,30,12,0,917.0,92.0,1.5,19.5,778.0,919.48,682.35
2018,9,30,12,15,709.5,163.0,1.5,19.5,692.5,805.17,605.92
2018,9,30,12,30,502.0,234.0,1.5,19.5,607.0,680.07,517.32
2018,9,30,12,45,443.5,253.5,1.5,19.55,579.5,634.79,484.87
2018,9,30,13,0,385.0,273.0,1.5,19.6,552.0,590.62,452.12
2018,9,30,13,15,421.5,265.5,1.5,19.5,563.5,592.65,454.62
2018,9,30,13,30,458.0,258.0,1.5,19.4,575.0,590.69,453.65
2018,9,30,13,45,521.0,225.5,1.45,19.35,573.0,577.9,445.06
2018,9,30,14,0,584.0,193.0,1.4,19.3,571.0,561.12,433.01
2018,9,30,14,15,619.5,170.5,1.35,19.1,553.5,528.85,408.84
2018,9,30,14,30,655.0,148.0,1.3,18.9,536.0,491.81,380.24
2018,9,30,14,45,620.0,146.0,1.3,18.75,493.5,436.1,336.54
2018,9,30,15,0,585.0,144.0,1.3,18.6,451.0,382.85,293.75
2018,9,30,15,15,453.5,150.5,1.3,18.6,376.5,303.41,231.15
2018,9,30,15,30,322.0,157.0,1.3,18.6,302.0,239.71,181.34
2018,9,30,15,45,403.0,131.5,1.2,18.15,292.5,214.59,156.71
2018,9,30,16,0,484.0,106.0,1.1,17.7,283.0,180.1,123.35
2018,9,30,16,15,445.0,94.5,0.95,17.35,238.5,132.82,85.87
2018,9,30,16,30,406.0,83.0,0.8,17.0,194.0,90.16,56.56
2018,9,30,16,45,352.5,70.5,0.7,16.7,152.5,52.13,40.44
2018,9,30,17,0,299.0,58.0,0.6,16.4,111.0,43.84,32.89
2018,9,30,17,15,219.5,43.5,0.45,16.1,75.5,33.54,23.28
2018,9,30,17,30,140.0,29.0,0.3,15.8,40.0,22.79,11.38
2018,9,30,17,45,74.5,15.5,0.2,15.45,21.0,14.77,0.0
2018,9,30,18,0,9.0,2.0,0.1,15.1,2.0,0.0,0.0
2018,9,30,18,15,4.5,1.0,0.15,14.9,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,14.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,1,6,15,0.0,5.5,1.05,12.35,5.5,5.24,0.0
2018,10,1,6,30,0.0,11.0,1.0,12.5,11.0,10.19,0.0
2018,10,1,6,45,0.0,20.0,0.95,12.7,20.0,18.55,9.57
2018,10,1,7,0,0.0,29.0,0.9,12.9,29.0,26.92,17.2
2018,10,1,7,15,0.0,40.5,0.95,13.05,40.5,37.62,26.64
2018,10,1,7,30,0.0,52.0,1.0,13.2,52.0,48.34,35.96
2018,10,1,7,45,0.0,68.0,1.0,13.35,68.0,63.98,49.31
2018,10,1,8,0,0.0,84.0,1.0,13.5,84.0,79.86,62.65
2018,10,1,8,15,0.0,84.0,1.05,13.8,84.0,79.04,61.7
2018,10,1,8,30,0.0,84.0,1.1,14.1,84.0,78.55,61.04
2018,10,1,8,45,0.0,97.5,1.15,14.35,97.5,91.78,71.82
2018,10,1,9,0,0.0,111.0,1.2,14.6,111.0,105.01,82.47
2018,10,1,9,15,0.0,118.0,1.2,14.8,118.0,111.69,87.64
2018,10,1,9,30,0.0,125.0,1.2,15.0,125.0,118.39,92.81
2018,10,1,9,45,0.5,140.0,1.25,15.25,140.5,133.57,104.87
2018,10,1,10,0,1.0,155.0,1.3,15.5,156.0,148.77,116.83
2018,10,1,10,15,4.0,173.5,1.3,15.7,176.5,169.8,133.48
2018,10,1,10,30,7.0,192.0,1.3,15.9,197.0,190.88,150.0
2018,10,1,10,45,10.5,213.0,1.3,16.1,220.5,214.94,168.73
2018,10,1,11,0,14.0,234.0,1.3,16.3,244.0,238.94,187.23
2018,10,1,11,15,39.5,272.0,1.3,16.45,301.0,312.48,244.57
2018,10,1,11,30,65.0,310.0,1.3,16.6,358.0,374.82,291.89
2018,10,1,11,45,53.0,297.0,1.35,16.75,336.0,347.35,270.26
2018,10,1,12,0,41.0,284.0,1.4,16.9,314.0,320.43,249.49
2018,10,1,12,15,24.0,238.0,1.4,16.95,255.5,255.8,199.5
2018,10,1,12,30,7.0,192.0,1.4,17.0,197.0,187.54,145.9
2018,10,1,12,45,4.5,170.5,1.4,17.0,173.5,164.29,127.72
2018,10,1,13,0,2.0,149.0,1.4,17.0,150.0,141.43,109.59
2018,10,1,13,15,1.0,130.0,1.35,16.9,130.5,122.44,94.51
2018,10,1,13,30,0.0,111.0,1.3,16.8,111.0,103.68,79.52
2018,10,1,13,45,2.0,137.5,1.3,16.75,139.0,129.89,100.93
2018,10,1,14,0,4.0,164.0,1.3,16.7,167.0,155.79,121.89
2018,10,1,14,15,3.0,157.5,1.25,16.55,159.5,148.65,116.34
2018,10,1,14,30,2.0,151.0,1.2,16.4,152.0,141.62,110.98
2018,10,1,14,45,1.5,143.0,1.15,16.3,144.0,133.56,104.76
2018,10,1,15,0,1.0,135.0,1.1,16.2,136.0,125.57,98.57
2018,10,1,15,15,1.5,130.0,1.1,16.2,131.0,120.71,94.9
2018,10,1,15,30,2.0,125.0,1.1,16.2,126.0,115.71,91.07
2018,10,1,15,45,1.5,115.5,0.95,15.85,116.0,106.33,83.69
2018,10,1,16,0,1.0,106.0,0.8,15.5,106.0,96.96,76.24
2018,10,1,16,15,0.5,85.0,0.75,15.35,85.0,77.82,60.44
2018,10,1,16,30,0.0,64.0,0.7,15.2,64.0,58.98,44.64
2018,10,1,16,45,0.0,48.5,0.65,15.05,48.5,45.07,34.5
2018,10,1,17,0,0.0,33.0,0.6,14.9,33.0,30.64,21.45
2018,10,1,17,15,0.0,23.5,0.5,14.8,23.5,21.8,13.21
2018,10,1,17,30,0.0,14.0,0.4,14.7,14.0,12.98,3.48
2018,10,1,17,45,0.0,7.5,0.3,14.55,7.5,7.15,0.0
2018,10,1,18,0,0.0,1.0,0.2,14.4,1.0,0.0,0.0
2018,10,1,18,15,0.0,0.5,0.3,14.35,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,14.0,1.5,1.43,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.1,3.0,2.77,0.0
2018,10,2,6,45,0.0,4.5,1.4,14.2,4.5,4.16,0.0
2018,10,2,7,0,0.0,6.0,1.4,14.3,6.0,5.55,0.0
2018,10,2,7,15,0.0,7.5,1.4,14.6,7.5,6.94,0.28
2018,10,2,7,30,0.0,9.0,1.4,14.9,9.0,8.33,1.5
2018,10,2,7,45,0.0,12.5,1.4,15.2,12.5,11.58,4.3
2018,10,2,8,0,0.0,16.0,1.4,15.5,16.0,14.83,7.06
2018,10,2,8,15,0.0,35.5,1.4,16.0,35.5,32.96,22.43
2018,10,2,8,30,0.0,55.0,1.4,16.5,55.0,51.13,37.6
2018,10,2,8,45,11.0,108.0,1.45,17.05,113.5,111.22,87.61
2018,10,2,9,0,22.0,161.0,1.5,17.6,172.0,175.31,139.44
2018,10,2,9,15,122.5,200.0,1.5,18.0,269.5,326.46,261.2
2018,10,2,9,30,223.0,239.0,1.5,18.4,367.0,460.59,363.95
2018,10,2,9,45,141.0,245.0,1.5,18.8,327.5,396.36,311.11
2018,10,2,10,0,59.0,251.0,1.5,19.2,288.0,315.18,246.1
2018,10,2,10,15,44.0,249.0,1.5,19.5,277.5,297.82,232.0
2018,10,2,10,30,29.0,247.0,1.5,19.8,267.0,280.34,217.51
2018,10,2,10,45,158.0,269.0,1.5,20.05,381.0,435.89,338.71
2018,10,2,11,0,287.0,291.0,1.5,20.3,495.0,590.9,452.59
2018,10,2,11,15,191.0,299.5,1.5,20.5,436.0,494.68,378.9
2018,10,2,11,30,95.0,308.0,1.5,20.7,377.0,400.04,306.69
2018,10,2,11,45,86.5,315.5,1.5,20.85,379.0,397.33,304.55
2018,10,2,12,0,78.0,323.0,1.5,21.0,381.0,394.42,301.77
2018,10,2,12,15,338.0,249.0,1.5,21.05,497.0,567.72,435.66
2018,10,2,12,30,598.0,175.0,1.5,21.1,613.0,700.24,533.67
2018,10,2,12,45,583.0,190.0,1.45,21.15,611.5,683.5,519.26
2018,10,2,13,0,568.0,205.0,1.4,21.2,610.0,664.88,504.98
2018,10,2,13,15,391.0,256.5,1.4,21.15,532.0,558.66,426.16
2018,10,2,13,30,214.0,308.0,1.4,21.1,454.0,454.24,347.59
2018,10,2,13,45,150.0,291.5,1.4,21.05,392.0,383.94,295.4
2018,10,2,14,0,86.0,275.0,1.4,21.0,330.0,314.85,243.02
2018,10,2,14,15,189.0,258.0,1.35,20.8,370.5,354.31,274.64
2018,10,2,14,30,292.0,241.0,1.3,20.6,411.0,381.93,295.43
2018,10,2,14,45,440.0,190.0,1.25,20.45,426.5,387.09,298.13
2018,10,2,15,0,588.0,139.0,1.2,20.3,442.0,375.37,285.88
2018,10,2,15,15,494.5,144.5,1.2,20.3,384.0,309.35,233.08
2018,10,2,15,30,401.0,150.0,1.2,20.3,326.0,254.59,189.43
2018,10,2,15,45,383.5,123.5,1.2,19.65,276.5,200.1,144.6
2018,10,2,16,0,366.0,97.0,1.2,19.0,227.0,147.93,101.48
2018,10,2,16,15,443.0,81.0,1.2,18.55,214.5,118.11,73.81
2018,10,2,16,30,520.0,65.0,1.2,18.1,202.0,78.78,44.33
2018,10,2,16,45,281.0,57.5,1.2,17.7,129.5,42.36,31.67
2018,10,2,17,0,42.0,50.0,1.2,17.3,57.0,44.29,33.01
2018,10,2,17,15,32.0,33.5,1.2,16.9,38.0,30.24,20.09
2018,10,2,17,30,22.0,17.0,1.2,16.5,19.0,15.24,3.94
2018,10,2,17,45,17.0,9.5,1.2,16.15,10.5,9.05,0.0
2018,10,2,18,0,12.0,2.0,1.2,15.8,2.0,0.0,0.0
2018,10,2,18,15,6.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,14.3,1.5,1.43,0.0
2018,10,3,6,30,0.0,3.0,0.5,14.4,3.0,2.77,0.0
2018,10,3,6,45,0.0,5.0,0.55,14.5,5.0,4.62,0.0
2018,10,3,7,0,0.0,7.0,0.6,14.6,7.0,6.48,0.0
2018,10,3,7,15,0.0,10.0,0.55,14.7,10.0,9.26,2.27
2018,10,3,7,30,0.0,13.0,0.5,14.8,13.0,12.04,4.72
2018,10,3,7,45,1.0,34.0,0.5,14.95,34.5,32.19,22.06
2018,10,3,8,0,2.0,55.0,0.5,15.1,56.0,52.48,39.29
2018,10,3,8,15,1.0,80.0,0.5,15.35,80.5,75.76,58.67
2018,10,3,8,30,0.0,105.0,0.5,15.6,105.0,100.2,78.64
2018,10,3,8,45,6.0,130.0,0.5,15.8,133.0,130.28,103.14
2018,10,3,9,0,12.0,155.0,0.5,16.0,161.0,160.79,127.54
2018,10,3,9,15,12.0,163.0,0.55,16.3,169.5,168.43,133.06
2018,10,3,9,30,12.0,171.0,0.6,16.6,178.0,176.11,138.71
2018,10,3,9,45,9.5,172.0,0.6,16.9,177.5,174.33,136.69
2018,10,3,10,0,7.0,173.0,0.6,17.2,177.0,172.6,134.78
2018,10,3,10,15,28.5,221.5,0.6,17.45,240.5,253.11,198.02
2018,10,3,10,30,50.0,270.0,0.6,17.7,304.0,325.5,252.7
2018,10,3,10,45,86.5,297.5,0.65,17.95,358.0,388.19,299.67
2018,10,3,11,0,123.0,325.0,0.7,18.2,412.0,463.7,354.85
2018,10,3,11,15,153.5,330.0,0.75,18.3,440.5,493.81,376.66
2018,10,3,11,30,184.0,335.0,0.8,18.4,469.0,522.77,397.9
2018,10,3,11,45,106.0,291.5,0.8,18.5,369.0,400.61,307.07
2018,10,3,12,0,28.0,248.0,0.8,18.6,269.0,271.42,208.9
2018,10,3,12,15,16.0,208.0,0.85,18.6,220.0,211.41,163.36
2018,10,3,12,30,4.0,168.0,0.9,18.6,171.0,161.8,124.61
2018,10,3,12,45,7.0,188.5,0.9,18.6,193.5,183.69,142.1
2018,10,3,13,0,10.0,209.0,0.9,18.6,216.0,205.28,159.02
2018,10,3,13,15,35.0,247.0,0.9,18.55,271.0,265.33,206.11
2018,10,3,13,30,60.0,285.0,0.9,18.5,326.0,317.55,246.18
2018,10,3,13,45,56.5,275.5,0.9,18.45,313.0,301.58,233.9
2018,10,3,14,0,53.0,266.0,0.9,18.4,300.0,285.85,222.18
2018,10,3,14,15,292.5,207.0,0.85,18.35,377.5,366.8,286.88
2018,10,3,14,30,532.0,148.0,0.8,18.3,455.0,421.95,327.71
2018,10,3,14,45,505.5,141.0,0.8,18.25,416.5,370.1,286.09
2018,10,3,15,0,479.0,134.0,0.8,18.2,378.0,322.49,247.6
2018,10,3,15,15,393.0,127.0,0.8,18.2,315.5,256.14,194.66
2018,10,3,15,30,307.0,120.0,0.8,18.2,253.0,199.0,149.05
2018,10,3,15,45,231.0,119.0,0.8,17.9,212.5,160.09,118.47
2018,10,3,16,0,155.0,118.0,0.8,17.6,172.0,131.07,97.01
2018,10,3,16,15,225.0,97.5,0.8,17.3,162.5,107.82,75.1
2018,10,3,16,30,295.0,77.0,0.8,17.0,153.0,75.0,48.78
2018,10,3,16,45,331.5,62.0,0.8,16.75,130.0,46.05,35.02
2018,10,3,17,0,368.0,47.0,0.8,16.5,107.0,36.29,26.11
2018,10,3,17,15,229.0,34.5,0.8,16.15,67.5,26.66,17.0
2018,10,3,17,30,90.0,22.0,0.8,15.8,28.0,18.33,4.1
2018,10,3,17,45,45.0,11.0,0.8,15.45,14.0,10.48,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,13.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.25,13.25,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,4,6,15,3.5,2.5,2.0,12.35,2.5,3.55,0.0
2018,10,4,6,30,7.0,5.0,2.0,12.4,5.0,7.9,0.0
2018,10,4,6,45,3.5,9.0,2.0,12.4,9.0,9.98,2.39
2018,10,4,7,0,0.0,13.0,2.0,12.4,13.0,12.04,4.54
2018,10,4,7,15,0.0,20.0,2.0,12.5,20.0,18.54,10.28
2018,10,4,7,30,0.0,27.0,2.0,12.6,27.0,25.04,15.98
2018,10,4,7,45,0.0,32.0,2.05,12.65,32.0,29.69,20.03
2018,10,4,8,0,0.0,37.0,2.1,12.7,37.0,34.35,24.01
2018,10,4,8,15,0.0,37.0,2.15,12.85,37.0,34.35,23.94
2018,10,4,8,30,0.0,37.0,2.2,13.0,37.0,34.36,23.85
2018,10,4,8,45,0.0,64.5,2.2,13.15,64.5,60.0,45.54
2018,10,4,9,0,0.0,92.0,2.2,13.3,92.0,86.06,67.26
2018,10,4,9,15,0.0,107.5,2.25,13.5,107.5,101.26,79.65
2018,10,4,9,30,0.0,123.0,2.3,13.7,123.0,116.5,91.98
2018,10,4,9,45,0.5,123.5,2.35,13.95,124.0,117.16,92.22
2018,10,4,10,0,1.0,124.0,2.4,14.2,125.0,117.91,92.59
2018,10,4,10,15,8.5,173.0,2.4,14.3,179.0,173.57,138.03
2018,10,4,10,30,16.0,222.0,2.4,14.4,233.0,230.15,183.28
2018,10,4,10,45,17.0,229.5,2.4,14.55,241.5,238.06,189.1
2018,10,4,11,0,18.0,237.0,2.4,14.7,250.0,245.92,195.01
2018,10,4,11,15,19.5,246.0,2.4,14.95,260.0,255.67,202.38
2018,10,4,11,30,21.0,255.0,2.4,15.2,270.0,265.29,209.63
2018,10,4,11,45,44.0,282.0,2.4,15.4,314.0,323.48,255.52
2018,10,4,12,0,67.0,309.0,2.4,15.6,358.0,369.89,291.47
2018,10,4,12,15,78.5,320.5,2.45,15.85,377.5,388.57,305.61
2018,10,4,12,30,90.0,332.0,2.5,16.1,397.0,406.2,319.01
2018,10,4,12,45,55.5,286.0,2.5,16.35,326.0,326.44,256.78
2018,10,4,13,0,21.0,240.0,2.5,16.6,255.0,243.87,191.69
2018,10,4,13,15,26.0,242.0,2.55,16.75,260.0,253.76,199.9
2018,10,4,13,30,31.0,244.0,2.6,16.9,265.0,256.87,202.53
2018,10,4,13,45,98.5,265.0,2.65,17.0,327.5,318.64,252.38
2018,10,4,14,0,166.0,286.0,2.7,17.1,390.0,377.84,298.85
2018,10,4,14,15,416.0,211.0,2.8,17.05,453.0,442.81,351.41
2018,10,4,14,30,666.0,136.0,2.9,17.0,516.0,476.96,377.3
2018,10,4,14,45,768.5,103.5,2.95,16.95,513.0,456.17,357.96
2018,10,4,15,0,871.0,71.0,3.0,16.9,510.0,423.59,327.46
2018,10,4,15,15,850.0,68.5,3.0,16.9,465.5,363.72,274.79
2018,10,4,15,30,829.0,66.0,3.0,16.9,421.0,302.63,220.16
2018,10,4,15,45,799.0,63.0,3.1,16.55,372.5,242.09,166.2
2018,10,4,16,0,769.0,60.0,3.2,16.2,324.0,184.25,115.65
2018,10,4,16,15,725.0,55.5,3.2,15.8,273.5,126.48,69.95
2018,10,4,16,30,681.0,51.0,3.2,15.4,223.0,73.71,37.41
2018,10,4,16,45,574.5,46.5,3.2,15.0,169.5,33.96,24.53
2018,10,4,17,0,468.0,42.0,3.2,14.6,116.0,32.15,22.6
2018,10,4,17,15,323.0,31.5,3.15,14.05,74.0,24.82,15.4
2018,10,4,17,30,178.0,21.0,3.1,13.5,32.0,17.14,1.03
2018,10,4,17,45,89.0,10.5,3.0,12.9,16.0,10.01,0.0
2018,10,4,18,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,5,6,15,89.5,9.5,1.85,9.65,14.0,38.72,0.0
2018,10,5,6,30,179.0,19.0,1.7,10.2,28.0,103.73,0.0
2018,10,5,6,45,245.0,31.0,1.6,10.75,58.5,168.04,126.68
2018,10,5,7,0,311.0,43.0,1.5,11.3,89.0,226.95,183.65
2018,10,5,7,15,420.5,52.0,1.5,11.9,139.5,312.6,258.12
2018,10,5,7,30,530.0,61.0,1.5,12.5,190.0,408.0,338.05
2018,10,5,7,45,550.0,71.0,1.45,13.05,230.5,456.76,377.6
2018,10,5,8,0,570.0,81.0,1.4,13.6,271.0,505.67,415.56
2018,10,5,8,15,545.5,98.0,1.35,14.35,302.0,530.73,432.63
2018,10,5,8,30,521.0,115.0,1.3,15.1,333.0,546.0,441.68
2018,10,5,8,45,678.5,93.0,1.25,15.85,409.0,666.46,529.3
2018,10,5,9,0,836.0,71.0,1.2,16.6,485.0,776.82,603.21
2018,10,5,9,15,852.0,73.0,1.15,17.1,524.0,813.61,624.0
2018,10,5,9,30,868.0,75.0,1.1,17.6,563.0,848.01,643.58
2018,10,5,9,45,879.0,76.0,1.05,18.05,595.5,874.1,657.38
2018,10,5,10,0,890.0,77.0,1.0,18.5,628.0,897.14,669.08
2018,10,5,10,15,843.5,99.0,1.0,18.85,639.5,897.26,666.82
2018,10,5,10,30,797.0,121.0,1.0,19.2,651.0,884.64,656.66
2018,10,5,10,45,583.5,205.0,1.05,19.5,599.0,787.17,590.23
2018,10,5,11,0,370.0,289.0,1.1,19.8,547.0,663.1,500.13
2018,10,5,11,15,546.5,229.0,1.2,19.8,617.5,766.45,577.77
2018,10,5,11,30,723.0,169.0,1.3,19.8,688.0,858.11,641.38
2018,10,5,11,45,803.0,134.5,1.45,19.8,714.0,875.25,653.43
2018,10,5,12,0,883.0,100.0,1.6,19.8,740.0,885.14,661.61
2018,10,5,12,15,870.5,105.0,1.8,19.9,733.5,860.01,646.68
2018,10,5,12,30,858.0,110.0,2.0,20.0,727.0,832.03,629.81
2018,10,5,12,45,886.5,95.0,2.2,20.1,723.5,813.07,618.83
2018,10,5,13,0,915.0,80.0,2.4,20.2,720.0,789.32,604.19
2018,10,5,13,15,909.5,79.0,2.55,20.05,700.5,750.78,579.13
2018,10,5,13,30,904.0,78.0,2.7,19.9,681.0,709.72,551.92
2018,10,5,13,45,890.5,79.0,2.85,19.7,653.5,663.2,518.86
2018,10,5,14,0,877.0,80.0,3.0,19.5,626.0,615.21,482.89
2018,10,5,14,15,858.0,80.5,3.2,19.25,591.0,562.45,442.36
2018,10,5,14,30,839.0,81.0,3.4,19.0,556.0,509.3,400.09
2018,10,5,14,45,836.0,75.0,3.55,18.75,520.5,457.02,356.9
2018,10,5,15,0,833.0,69.0,3.7,18.5,485.0,403.39,310.97
2018,10,5,15,15,811.0,66.5,3.7,18.5,441.5,343.61,258.52
2018,10,5,15,30,789.0,64.0,3.7,18.5,398.0,286.37,207.13
2018,10,5,15,45,754.0,61.5,3.9,17.7,350.0,227.66,155.41
2018,10,5,16,0,719.0,59.0,4.1,16.9,302.0,172.27,107.63
2018,10,5,16,15,661.5,55.0,4.1,16.45,251.5,116.75,64.66
2018,10,5,16,30,604.0,51.0,4.1,16.0,201.0,65.01,33.07
2018,10,5,16,45,552.5,44.5,4.15,15.55,157.5,32.46,23.11
2018,10,5,17,0,501.0,38.0,4.2,15.1,114.0,28.87,19.61
2018,10,5,17,15,371.0,29.5,4.2,14.7,74.0,23.25,13.82
2018,10,5,17,30,241.0,21.0,4.2,14.3,34.0,17.45,0.0
2018,10,5,17,45,120.5,10.5,4.2,13.9,17.0,10.01,0.0
2018,10,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,6,6,15,114.5,9.0,2.5,11.5,14.5,46.43,0.0
2018,10,6,6,30,229.0,18.0,2.6,12.0,29.0,120.84,0.0
2018,10,6,6,45,377.0,27.0,2.75,12.5,70.0,221.05,164.72
2018,10,6,7,0,525.0,36.0,2.9,13.0,111.0,317.98,256.19
2018,10,6,7,15,620.5,40.0,3.0,13.45,163.0,401.17,330.09
2018,10,6,7,30,716.0,44.0,3.1,13.9,215.0,491.62,407.15
2018,10,6,7,45,761.0,46.5,3.15,14.4,265.0,555.13,459.78
2018,10,6,8,0,806.0,49.0,3.2,14.9,315.0,614.73,506.46
2018,10,6,8,15,835.5,51.5,3.25,15.4,364.0,669.84,546.65
2018,10,6,8,30,865.0,54.0,3.3,15.9,413.0,724.64,585.4
2018,10,6,8,45,884.5,56.0,3.4,16.4,457.5,770.18,616.56
2018,10,6,9,0,904.0,58.0,3.5,16.9,502.0,813.9,645.86
2018,10,6,9,15,915.5,60.5,3.5,17.3,541.5,849.39,668.5
2018,10,6,9,30,927.0,63.0,3.5,17.7,581.0,882.01,688.87
2018,10,6,9,45,933.0,66.5,3.5,18.1,614.5,907.93,704.36
2018,10,6,10,0,939.0,70.0,3.5,18.5,648.0,930.34,717.38
2018,10,6,10,15,946.5,70.5,3.45,18.8,674.5,946.84,726.28
2018,10,6,10,30,954.0,71.0,3.4,19.1,701.0,959.68,732.75
2018,10,6,10,45,959.0,71.5,3.35,19.4,721.0,966.46,735.18
2018,10,6,11,0,964.0,72.0,3.3,19.7,741.0,969.35,735.16
2018,10,6,11,15,966.0,72.0,3.25,19.9,752.0,965.0,730.68
2018,10,6,11,30,968.0,72.0,3.2,20.1,763.0,956.75,723.77
2018,10,6,11,45,969.0,72.5,3.2,20.3,767.5,944.29,714.57
2018,10,6,12,0,970.0,73.0,3.2,20.5,772.0,927.99,702.92
2018,10,6,12,15,968.0,73.0,3.25,20.7,767.5,904.82,687.04
2018,10,6,12,30,966.0,73.0,3.3,20.9,763.0,878.1,668.79
2018,10,6,12,45,961.0,73.0,3.35,21.05,750.0,845.59,646.65
2018,10,6,13,0,956.0,73.0,3.4,21.2,737.0,810.0,622.28
2018,10,6,13,15,950.5,72.5,3.5,21.25,717.5,770.59,595.54
2018,10,6,13,30,945.0,72.0,3.6,21.3,698.0,728.52,566.6
2018,10,6,13,45,937.0,71.5,3.7,21.35,671.0,682.37,533.03
2018,10,6,14,0,929.0,71.0,3.8,21.4,644.0,634.19,496.06
2018,10,6,14,15,917.0,69.5,3.9,21.3,610.0,580.98,454.53
2018,10,6,14,30,905.0,68.0,4.0,21.2,576.0,526.64,410.81
2018,10,6,14,45,888.5,66.5,4.1,21.1,536.0,469.4,363.43
2018,10,6,15,0,872.0,65.0,4.2,21.0,496.0,412.03,314.44
2018,10,6,15,15,851.0,62.5,4.2,21.0,451.5,352.33,262.11
2018,10,6,15,30,830.0,60.0,4.2,21.0,407.0,293.61,209.6
2018,10,6,15,45,798.5,57.5,4.3,20.45,359.0,231.23,154.84
2018,10,6,16,0,767.0,55.0,4.4,19.9,311.0,173.92,105.61
2018,10,6,16,15,719.5,51.5,4.45,19.15,261.0,117.2,62.19
2018,10,6,16,30,672.0,48.0,4.5,18.4,211.0,65.89,32.69
2018,10,6,16,45,595.5,43.0,4.5,17.7,162.5,34.41,24.56
2018,10,6,17,0,519.0,38.0,4.5,17.0,114.0,29.13,19.6
2018,10,6,17,15,378.5,29.5,4.5,16.4,73.5,23.52,13.67
2018,10,6,17,30,238.0,21.0,4.5,15.8,33.0,17.75,0.0
2018,10,6,17,45,119.0,10.5,4.5,15.15,16.5,10.01,0.0
2018,10,6,18,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,7,6,15,124.5,9.0,2.35,13.05,14.5,8.58,0.0
2018,10,7,6,30,249.0,18.0,2.4,13.4,29.0,111.92,0.0
2018,10,7,6,45,401.0,26.0,2.45,13.75,70.0,224.15,163.93
2018,10,7,7,0,553.0,34.0,2.5,14.1,111.0,328.81,262.77
2018,10,7,7,15,627.0,39.0,2.5,14.5,160.0,402.58,328.75
2018,10,7,7,30,701.0,44.0,2.5,14.9,209.0,481.77,396.2
2018,10,7,7,45,746.0,47.5,2.55,15.3,259.0,545.78,449.0
2018,10,7,8,0,791.0,51.0,2.6,15.7,309.0,606.01,496.18
2018,10,7,8,15,821.0,53.0,2.55,16.15,357.0,660.03,534.88
2018,10,7,8,30,851.0,55.0,2.5,16.6,405.0,713.85,572.11
2018,10,7,8,45,872.0,57.0,2.5,17.1,450.0,759.95,602.79
2018,10,7,9,0,893.0,59.0,2.5,17.6,495.0,804.38,631.6
2018,10,7,9,15,908.5,60.5,2.45,18.1,535.0,841.52,654.33
2018,10,7,9,30,924.0,62.0,2.4,18.6,575.0,876.05,674.88
2018,10,7,9,45,934.5,63.0,2.4,19.1,608.5,902.68,690.15
2018,10,7,10,0,945.0,64.0,2.4,19.6,642.0,926.01,703.15
2018,10,7,10,15,952.5,64.5,2.35,20.0,668.5,942.54,711.35
2018,10,7,10,30,960.0,65.0,2.3,20.4,695.0,955.39,717.18
2018,10,7,10,45,964.5,65.5,2.3,20.8,714.5,961.71,719.28
2018,10,7,11,0,969.0,66.0,2.3,21.2,734.0,964.12,719.0
2018,10,7,11,15,971.0,66.0,2.3,21.45,745.0,959.73,714.82
2018,10,7,11,30,973.0,66.0,2.3,21.7,756.0,951.42,708.27
2018,10,7,11,45,973.0,66.0,2.3,22.0,759.5,937.44,698.02
2018,10,7,12,0,973.0,66.0,2.3,22.3,763.0,919.66,685.42
2018,10,7,12,15,970.0,67.0,2.35,22.45,758.5,896.73,670.37
2018,10,7,12,30,967.0,68.0,2.4,22.6,754.0,870.29,652.99
2018,10,7,12,45,962.0,69.0,2.5,22.75,742.0,838.88,632.58
2018,10,7,13,0,957.0,70.0,2.6,22.9,730.0,804.36,609.9
2018,10,7,13,15,950.0,69.5,2.65,22.9,709.5,763.85,582.86
2018,10,7,13,30,943.0,69.0,2.7,22.9,689.0,720.79,553.76
2018,10,7,13,45,934.5,68.5,2.8,22.9,662.0,674.44,520.77
2018,10,7,14,0,926.0,68.0,2.9,22.9,635.0,626.11,484.46
2018,10,7,14,15,914.0,67.5,2.9,22.8,601.5,574.12,444.15
2018,10,7,14,30,902.0,67.0,2.9,22.7,568.0,520.98,401.73
2018,10,7,14,45,885.5,65.0,2.95,22.6,528.0,463.46,354.77
2018,10,7,15,0,869.0,63.0,3.0,22.5,488.0,405.84,306.2
2018,10,7,15,15,847.0,61.0,3.0,22.5,443.5,346.56,254.84
2018,10,7,15,30,825.0,59.0,3.0,22.5,399.0,288.35,203.37
2018,10,7,15,45,792.5,56.5,3.0,21.9,351.0,226.2,149.44
2018,10,7,16,0,760.0,54.0,3.0,21.3,303.0,169.22,101.18
2018,10,7,16,15,712.0,50.5,3.05,20.4,253.5,113.06,59.01
2018,10,7,16,30,664.0,47.0,3.1,19.5,204.0,62.38,30.87
2018,10,7,16,45,588.5,41.0,3.1,18.65,156.0,32.76,22.99
2018,10,7,17,0,513.0,35.0,3.1,17.8,108.0,29.13,19.47
2018,10,7,17,15,365.5,26.5,3.1,17.3,68.0,20.92,11.2
2018,10,7,17,30,218.0,18.0,3.1,16.8,28.0,14.95,0.0
2018,10,7,17,45,109.0,9.0,3.15,16.35,14.0,8.58,0.0
2018,10,7,18,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,8,6,15,123.5,9.0,3.25,14.75,14.0,0.0,0.0
2018,10,8,6,30,247.0,18.0,3.3,15.1,28.0,110.85,0.0
2018,10,8,6,45,400.0,25.0,3.35,15.4,68.0,222.27,159.13
2018,10,8,7,0,553.0,32.0,3.4,15.7,108.0,325.9,259.13
2018,10,8,7,15,627.0,37.0,3.3,16.15,156.5,399.24,324.95
2018,10,8,7,30,701.0,42.0,3.2,16.6,205.0,478.16,392.24
2018,10,8,7,45,745.5,45.5,3.1,17.0,254.5,541.63,444.51
2018,10,8,8,0,790.0,49.0,3.0,17.4,304.0,601.28,490.93
2018,10,8,8,15,819.0,51.0,2.95,17.85,351.5,654.45,529.15
2018,10,8,8,30,848.0,53.0,2.9,18.3,399.0,707.33,565.88
2018,10,8,8,45,868.5,55.0,2.85,18.75,443.0,752.84,596.14
2018,10,8,9,0,889.0,57.0,2.8,19.2,487.0,796.66,624.47
2018,10,8,9,15,902.5,58.5,2.75,19.6,526.0,831.94,646.29
2018,10,8,9,30,916.0,60.0,2.7,20.0,565.0,864.53,665.93
2018,10,8,9,45,927.0,61.0,2.65,20.4,598.5,891.35,681.36
2018,10,8,10,0,938.0,62.0,2.6,20.8,632.0,914.94,694.49
2018,10,8,10,15,944.5,63.0,2.5,21.15,658.0,931.03,702.19
2018,10,8,10,30,951.0,64.0,2.4,21.5,684.0,943.45,707.49
2018,10,8,10,45,955.5,65.0,2.35,21.85,703.5,950.26,709.61
2018,10,8,11,0,960.0,66.0,2.3,22.2,723.0,953.2,709.33
2018,10,8,11,15,962.0,66.0,2.3,22.45,734.0,948.79,705.14
2018,10,8,11,30,964.0,66.0,2.3,22.7,745.0,940.49,698.62
2018,10,8,11,45,964.5,66.0,2.25,22.9,748.5,927.01,688.5
2018,10,8,12,0,965.0,66.0,2.2,23.1,752.0,909.74,676.06
2018,10,8,12,15,962.5,67.0,2.25,23.2,748.0,887.37,661.55
2018,10,8,12,30,960.0,68.0,2.3,23.3,744.0,861.48,644.72
2018,10,8,12,45,953.5,69.0,2.35,23.35,731.5,829.06,623.56
2018,10,8,13,0,947.0,70.0,2.4,23.4,719.0,793.65,600.25
2018,10,8,13,15,941.5,70.0,2.45,23.4,699.5,755.1,574.68
2018,10,8,13,30,936.0,70.0,2.5,23.4,680.0,713.91,547.0
2018,10,8,13,45,927.5,69.0,2.6,23.35,653.0,667.31,513.83
2018,10,8,14,0,919.0,68.0,2.7,23.3,626.0,618.78,477.6
2018,10,8,14,15,907.5,67.0,2.75,23.15,592.5,566.91,437.71
2018,10,8,14,30,896.0,66.0,2.8,23.0,559.0,513.87,395.62
2018,10,8,14,45,880.5,64.5,2.85,22.85,520.0,457.66,349.7
2018,10,8,15,0,865.0,63.0,2.9,22.7,481.0,401.25,302.08
2018,10,8,15,15,843.0,61.0,2.9,22.7,437.0,342.26,250.96
2018,10,8,15,30,821.0,59.0,2.9,22.7,393.0,284.36,199.78
2018,10,8,15,45,789.0,56.5,2.95,22.0,345.5,222.7,146.41
2018,10,8,16,0,757.0,54.0,3.0,21.3,298.0,166.14,98.71
2018,10,8,16,15,707.5,50.0,3.05,20.45,248.5,109.75,56.78
2018,10,8,16,30,658.0,46.0,3.1,19.6,199.0,59.02,29.3
2018,10,8,16,45,578.0,40.5,3.1,18.8,151.0,32.5,22.71
2018,10,8,17,0,498.0,35.0,3.1,18.0,103.0,26.88,17.45
2018,10,8,17,15,349.0,26.5,3.15,17.4,64.5,21.14,10.97
2018,10,8,17,30,200.0,18.0,3.2,16.8,26.0,17.16,0.0
2018,10,8,17,45,100.0,9.0,3.25,16.25,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,9,6,15,106.5,8.5,0.75,12.25,12.5,0.0,0.0
2018,10,9,6,30,213.0,17.0,0.8,12.8,25.0,96.73,0.0
2018,10,9,6,45,363.5,25.0,0.85,13.3,63.5,211.11,148.12
2018,10,9,7,0,514.0,33.0,0.9,13.8,102.0,307.22,242.54
2018,10,9,7,15,591.5,38.5,0.85,14.35,149.5,381.16,307.13
2018,10,9,7,30,669.0,44.0,0.8,14.9,197.0,460.97,372.95
2018,10,9,7,45,690.5,50.0,0.75,15.5,240.5,511.74,413.11
2018,10,9,8,0,712.0,56.0,0.7,16.1,284.0,562.41,450.99
2018,10,9,8,15,769.0,56.5,0.65,16.75,337.0,630.75,498.45
2018,10,9,8,30,826.0,57.0,0.6,17.4,390.0,694.57,540.09
2018,10,9,8,45,834.0,62.5,0.5,18.05,431.0,733.99,562.43
2018,10,9,9,0,842.0,68.0,0.4,18.7,472.0,770.92,582.51
2018,10,9,9,15,815.5,81.5,0.45,19.2,499.0,793.41,595.3
2018,10,9,9,30,789.0,95.0,0.5,19.7,526.0,804.23,600.48
2018,10,9,9,45,811.5,94.0,0.55,20.15,561.0,836.14,619.96
2018,10,9,10,0,834.0,93.0,0.6,20.6,596.0,865.48,637.31
2018,10,9,10,15,700.0,137.5,0.8,20.85,572.5,809.19,601.67
2018,10,9,10,30,566.0,182.0,1.0,21.1,549.0,740.9,557.3
2018,10,9,10,45,456.5,224.0,1.2,21.35,525.5,682.34,516.03
2018,10,9,11,0,347.0,266.0,1.4,21.6,502.0,613.13,465.96
2018,10,9,11,15,512.5,218.5,1.6,21.55,574.0,718.41,545.6
2018,10,9,11,30,678.0,171.0,1.8,21.5,646.0,811.91,612.85
2018,10,9,11,45,794.5,130.0,2.0,21.5,689.5,853.35,641.75
2018,10,9,12,0,911.0,89.0,2.2,21.5,733.0,886.29,665.41
2018,10,9,12,15,743.5,149.5,2.35,21.3,673.0,799.85,607.75
2018,10,9,12,30,576.0,210.0,2.5,21.1,613.0,701.62,538.63
2018,10,9,12,45,676.5,171.0,2.6,20.9,636.5,724.45,558.47
2018,10,9,13,0,777.0,132.0,2.7,20.7,660.0,732.37,566.16
2018,10,9,13,15,834.0,108.5,2.75,20.4,661.0,718.87,557.91
2018,10,9,13,30,891.0,85.0,2.8,20.1,662.0,696.09,542.94
2018,10,9,13,45,896.0,80.5,2.85,19.85,640.0,656.16,513.41
2018,10,9,14,0,901.0,76.0,2.9,19.6,618.0,613.27,480.86
2018,10,9,14,15,890.0,74.0,2.9,19.35,585.0,561.43,440.25
2018,10,9,14,30,879.0,72.0,2.9,19.1,552.0,508.44,397.5
2018,10,9,14,45,863.5,70.5,2.95,18.8,513.5,453.07,351.65
2018,10,9,15,0,848.0,69.0,3.0,18.5,475.0,397.53,304.1
2018,10,9,15,15,825.0,67.0,3.0,18.5,431.0,337.44,251.35
2018,10,9,15,30,802.0,65.0,3.0,18.5,387.0,279.91,199.75
2018,10,9,15,45,770.0,61.0,3.1,17.85,339.5,220.17,147.22
2018,10,9,16,0,738.0,57.0,3.2,17.2,292.0,163.43,98.86
